Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,9.55,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,18.65,7.62
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,35.91,24.99
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,52.52,40.23
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,71.81,57.58
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,91.59,75.21
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,110.71,92.03
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,130.39,109.08
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,164.64,138.46
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,190.23,160.02
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,319.26,271.48
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,458.66,386.77
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,452.17,378.94
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,426.49,356.93
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,410.94,343.2
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,393.62,327.91
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,292.87,243.92
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,193.31,159.19
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,245.76,203.67
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,283.8,235.38
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,300.82,249.79
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,317.75,264.19
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,226.39,188.3
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,128.58,105.17
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,119.09,97.42
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,109.72,89.56
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,106.15,86.64
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,102.7,83.81
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,94.1,76.54
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,85.59,69.3
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,75.58,60.81
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,65.65,52.26
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,54.71,42.61
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,43.82,32.87
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,33.09,23.24
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,22.91,13.97
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,14.08,4.98
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,5.46,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.73,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,77.72,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,199.17,129.63
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,277.55,223.95
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,363.26,304.15
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,433.32,368.48
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,507.58,434.14
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,570.3,486.58
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,634.21,537.52
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,684.17,573.92
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,739.15,612.99
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,784.51,643.02
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,828.04,670.82
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,864.15,693.28
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,897.56,713.46
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,924.07,731.18
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,947.28,746.67
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,963.64,757.48
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,976.35,765.95
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,981.44,770.67
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,982.72,773.0
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,977.22,769.38
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,967.94,763.31
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,951.11,752.78
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,930.72,739.86
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,903.44,722.59
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,873.05,702.92
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,835.4,676.31
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,795.32,647.73
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,747.89,613.69
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,699.01,577.93
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,642.27,534.59
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,590.51,492.46
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,523.01,436.07
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,457.62,379.42
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,379.53,311.9
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,307.3,245.91
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,214.87,151.08
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,116.15,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,49.81,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,82.46,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,210.68,136.58
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,290.45,233.68
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,377.55,314.13
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,447.93,378.08
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,522.26,442.82
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,528.98,450.58
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,531.72,453.81
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,586.1,498.16
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,637.31,537.07
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,688.42,574.75
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,739.01,611.28
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,825.41,672.52
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,904.42,726.15
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,929.83,743.13
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,951.87,758.38
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,966.06,766.83
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,976.52,772.86
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,902.39,719.9
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,819.73,660.77
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,722.33,588.72
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,632.1,517.22
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,717.82,586.97
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,803.93,650.95
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,722.21,588.85
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,634.59,521.92
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,614.15,507.68
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,591.14,490.64
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,553.92,461.2
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,515.79,430.66
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,472.06,395.52
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,432.65,362.79
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,446.95,372.94
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,445.75,367.93
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,367.2,299.96
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,294.67,234.55
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,160.6,114.06
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,31.18,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,12.28,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,8.19,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,15.86,5.64
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,30.29,20.52
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,45.14,34.32
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,60.4,48.36
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,75.61,62.23
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,89.69,74.79
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,103.88,87.24
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,129.76,110.17
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,156.66,133.76
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,146.55,124.31
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,136.17,114.62
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,421.28,368.78
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,708.42,607.05
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,454.45,393.64
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,134.41,112.14
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,243.58,208.26
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,345.93,295.65
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,232.83,198.66
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,115.35,95.69
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,150.43,126.56
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,186.93,158.33
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,305.34,263.25
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,424.19,365.8
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,371.18,320.01
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,304.34,262.61
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,169.52,145.87
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,45.9,35.42
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,42.35,32.36
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,38.81,29.23
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,346.11,308.85
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,581.15,508.89
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,515.37,448.9
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,451.33,390.19
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,372.4,317.09
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,304.79,251.58
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,215.54,160.39
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,128.12,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,48.8,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,85.87,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,218.78,143.81
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,299.64,246.19
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,387.73,330.72
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,459.08,398.91
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,534.36,468.23
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,592.67,520.01
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,656.02,573.41
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,710.84,617.15
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,764.98,659.37
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,811.02,692.91
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,855.0,724.19
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,892.02,749.57
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,926.13,772.43
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,952.23,790.45
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,974.87,805.91
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,991.15,816.73
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,1003.62,824.9
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,1008.78,827.87
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,1009.97,828.19
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,1004.91,824.15
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,995.93,817.49
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,979.7,805.72
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,959.78,791.42
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,932.14,771.94
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,901.25,750.05
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,863.76,722.66
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,823.63,693.09
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,776.21,657.85
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,727.17,620.74
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,670.04,575.01
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,612.65,527.07
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,546.08,469.95
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,481.41,412.29
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,408.08,345.33
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,336.22,277.1
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,244.19,184.33
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,156.55,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,61.39,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,74.78,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,191.85,125.33
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,271.67,222.21
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,359.21,304.75
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,429.21,370.49
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,503.33,437.48
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,566.95,492.17
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,631.83,545.5
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,687.24,587.79
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,742.06,627.98
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,781.7,656.1
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,825.98,687.22
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,862.49,711.16
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,896.33,732.79
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,923.08,749.62
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,946.57,763.99
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,962.36,772.22
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,974.53,778.03
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,979.58,779.49
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,980.85,778.48
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,974.93,772.21
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,965.29,763.63
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,949.26,752.18
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,929.74,738.49
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,901.83,717.78
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,870.91,695.12
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,833.66,670.31
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,794.04,643.57
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,752.26,613.76
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,701.94,577.12
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,644.59,535.39
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,587.17,490.77
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,519.03,435.88
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,453.13,380.39
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,375.08,312.84
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,302.69,247.11
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,215.93,162.9
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,128.14,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,48.33,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,21.72,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,63.1,38.5
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,105.46,84.36
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,148.66,124.93
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,188.17,161.42
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,229.79,198.99
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,267.44,232.3
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,306.99,266.39
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,281.81,243.42
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,263.31,225.65
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,325.79,279.47
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,391.86,334.8
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,394.77,334.96
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,396.03,334.11
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,375.13,315.5
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,335.79,282.09
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,341.99,286.46
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,348.06,290.44
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,673.72,556.51
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,950.37,755.15
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,947.96,749.1
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,941.91,744.66
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,925.32,733.58
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,905.38,720.35
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,879.66,703.78
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,850.93,684.98
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,813.58,657.97
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,773.96,629.21
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,727.87,595.92
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,680.31,561.04
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,622.98,517.9
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,565.77,472.01
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,502.62,420.15
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,437.95,365.27
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,361.75,300.3
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,291.59,237.52
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,204.98,155.67
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,121.87,9.95
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,45.49,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,5.0,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,9.66,1.23
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,18.93,10.69
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,28.21,19.31
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,38.39,28.62
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,49.02,38.21
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,58.87,47.08
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,68.78,55.87
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,174.13,150.05
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,295.55,254.33
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,235.37,201.01
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,171.59,144.52
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,102.3,84.47
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,41.49,31.0
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,55.69,43.46
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,69.92,55.79
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,66.81,53.02
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,63.7,50.29
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,113.03,93.02
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,166.81,138.8
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,142.23,117.75
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,118.35,97.39
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,80.91,65.22
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,46.82,35.61
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,69.91,55.78
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,95.08,77.56
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,81.49,65.85
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,68.12,54.34
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,62.33,49.39
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,56.55,44.41
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,301.03,261.75
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,489.44,417.53
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,423.0,359.48
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,359.06,304.04
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,286.65,239.98
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,221.34,180.75
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,147.04,111.84
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,74.22,13.23
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,25.35,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,9.55,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,18.66,7.56
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,37.92,26.68
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,56.68,43.86
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,79.91,64.87
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,111.57,93.16
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,134.01,112.92
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,157.35,133.14
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,116.21,96.85
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,85.65,69.49
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,101.98,83.55
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,118.52,97.6
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,128.87,106.27
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,139.33,115.01
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,111.75,91.31
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,85.77,68.96
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,157.83,130.95
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,251.74,209.32
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,262.44,217.91
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,273.28,226.94
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,187.91,155.3
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,123.39,100.21
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,298.31,250.4
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,448.73,373.91
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,415.57,346.24
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,382.89,319.84
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,232.93,195.83
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,98.95,80.33
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,90.86,73.7
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,82.85,66.89
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,72.85,58.3
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,62.92,49.69
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,52.53,40.58
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,42.37,31.57
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,33.07,23.21
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,23.78,14.82
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,15.39,7.02
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,7.02,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.64,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,71.09,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,184.2,116.98
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,261.54,206.72
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,346.93,285.63
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,416.26,348.81
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,489.87,413.41
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,551.63,467.66
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,614.64,521.47
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,412.15,352.34
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,128.62,105.14
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,106.76,86.53
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,86.57,69.07
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,67.68,52.67
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,50.36,37.68
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,499.51,425.08
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,910.82,748.22
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,756.79,627.57
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,555.74,462.63
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,555.13,463.27
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,553.36,462.39
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,329.48,277.24
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,106.2,85.15
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,540.83,460.61
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,891.74,738.2
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,866.76,717.4
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,838.83,696.42
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,485.47,414.9
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,107.15,87.08
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,431.09,372.43
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,679.33,576.65
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,623.76,531.5
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,572.33,488.41
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,511.56,436.52
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,452.05,384.08
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,377.05,316.96
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,307.61,252.7
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,224.45,174.15
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,145.64,57.77
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,54.63,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,86.56,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,221.06,146.51
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,300.98,244.26
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,388.32,326.59
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,459.4,393.19
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,534.24,460.57
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,592.75,511.1
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,656.12,563.18
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,711.26,606.03
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,765.55,647.3
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,811.43,680.95
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,855.23,712.53
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,892.04,737.71
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,925.9,760.52
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,952.21,779.02
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,975.04,795.12
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,991.72,805.46
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,1004.59,813.24
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,1009.93,817.22
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,1011.34,818.64
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,1007.01,814.72
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,998.76,808.21
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,982.51,797.03
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,962.54,783.36
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,936.36,765.22
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,906.85,744.67
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,869.8,718.02
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,830.08,689.23
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,783.72,655.07
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,735.62,619.1
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,679.57,575.42
