Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,623.07,529.98
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,557.7,474.48
2016,1,11,16,0,769.0,43.0,1.3,1.0,222.0,497.89,421.5
2016,1,11,16,15,708.0,38.5,1.3,0.5,176.5,422.32,355.29
2016,1,11,16,30,647.0,34.0,1.3,0.0,131.0,351.4,290.21
2016,1,11,16,45,536.5,27.0,1.3,-0.5,88.5,263.26,207.15
2016,1,11,17,0,426.0,20.0,1.3,-1.0,46.0,181.32,86.46
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.0,70.58,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.0,12.5,2.7,-1.5,26.0,67.16,0.0
2016,1,12,8,0,368.0,25.0,3.0,-1.0,52.0,179.47,119.74
2016,1,12,8,15,471.0,33.5,3.05,-0.5,93.5,255.42,208.08
2016,1,12,8,30,574.0,42.0,3.1,0.0,135.0,335.17,283.5
2016,1,12,8,45,634.5,47.5,3.2,0.0,179.0,404.36,348.56
2016,1,12,9,0,695.0,53.0,3.3,0.0,223.0,477.98,415.5
2016,1,12,9,15,733.5,57.0,3.55,0.5,265.0,540.35,470.61
2016,1,12,9,30,772.0,61.0,3.8,1.0,307.0,604.17,525.16
2016,1,12,9,45,802.0,63.5,4.1,2.0,345.5,661.23,571.06
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,718.17,615.13
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.0,764.65,650.42
2016,1,12,10,30,868.0,70.0,4.7,4.0,448.0,809.44,683.95
2016,1,12,10,45,882.5,70.5,4.9,4.5,474.5,839.48,705.98
2016,1,12,11,0,897.0,71.0,5.1,5.0,501.0,874.55,731.9
2016,1,12,11,15,905.0,72.0,5.2,5.0,520.0,901.87,752.46
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,926.06,770.73
2016,1,12,11,45,772.0,108.5,5.45,5.5,508.0,868.13,724.97
2016,1,12,12,0,631.0,144.0,5.6,6.0,477.0,787.74,661.68
2016,1,12,12,15,605.0,153.0,5.65,6.0,474.5,777.34,653.89
2016,1,12,12,30,579.0,162.0,5.7,6.0,472.0,757.4,638.33
2016,1,12,12,45,617.0,149.0,5.8,6.5,476.5,783.47,658.35
2016,1,12,13,0,655.0,136.0,5.9,7.0,481.0,799.51,670.3
2016,1,12,13,15,639.5,137.0,5.85,7.0,467.5,779.12,654.38
2016,1,12,13,30,624.0,138.0,5.8,7.0,454.0,756.34,636.84
2016,1,12,13,45,332.5,166.5,5.8,7.0,334.0,495.67,423.02
2016,1,12,14,0,41.0,195.0,5.8,7.0,214.0,242.01,203.4
2016,1,12,14,15,20.5,168.5,5.65,7.0,178.0,179.66,150.35
2016,1,12,14,30,0.0,142.0,5.5,7.0,142.0,134.6,111.25
2016,1,12,14,45,0.0,130.5,5.4,7.0,130.5,123.32,101.77
2016,1,12,15,0,0.0,119.0,5.3,7.0,119.0,112.17,92.32
2016,1,12,15,15,0.0,107.0,5.2,6.5,107.0,100.59,82.58
2016,1,12,15,30,0.0,95.0,5.1,6.0,95.0,89.12,72.81
2016,1,12,15,45,320.5,76.5,5.05,6.0,152.5,303.06,262.98
2016,1,12,16,0,641.0,58.0,5.0,6.0,210.0,449.24,385.2
2016,1,12,16,15,574.5,51.5,5.0,5.5,166.5,374.5,317.47
2016,1,12,16,30,508.0,45.0,5.0,5.0,123.0,305.27,253.26
2016,1,12,16,45,404.5,34.5,5.05,4.5,83.5,223.25,176.2
2016,1,12,17,0,301.0,24.0,5.1,4.0,44.0,146.86,77.17
2016,1,12,17,15,150.5,12.0,5.0,3.5,22.0,54.59,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.0,11.0,1.95,-3.5,29.5,82.82,0.0
2016,1,13,8,0,482.0,22.0,2.2,-3.0,59.0,213.13,144.18
2016,1,13,8,15,581.5,29.0,2.25,-2.5,103.0,291.8,238.33
2016,1,13,8,30,681.0,36.0,2.3,-2.0,147.0,378.63,320.45
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.0,448.69,385.82
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,518.57,448.67
2016,1,13,9,15,828.5,47.0,2.3,-0.5,282.5,581.4,502.51
2016,1,13,9,30,864.0,50.0,2.2,0.0,326.0,645.42,554.71
2016,1,13,9,45,888.5,52.0,2.15,0.0,365.0,701.06,597.36
2016,1,13,10,0,913.0,54.0,2.1,0.0,404.0,756.05,638.39
2016,1,13,10,15,928.5,55.5,2.1,0.0,437.5,802.31,672.22
2016,1,13,10,30,944.0,57.0,2.1,0.0,471.0,846.56,704.03
2016,1,13,10,45,954.5,58.5,2.1,0.5,497.5,884.28,729.3
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,919.15,752.2
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,946.72,771.53
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,970.85,788.48
2016,1,13,11,45,981.0,62.5,2.25,1.5,573.5,987.52,798.77
2016,1,13,12,0,984.0,63.0,2.3,2.0,585.0,1000.4,806.55
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.0,1005.95,810.69
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,1007.56,812.3
2016,1,13,12,45,981.5,62.5,2.5,2.0,585.5,1002.23,809.73
2016,1,13,13,0,979.0,62.0,2.6,2.0,580.0,993.0,804.56
2016,1,13,13,15,973.5,61.5,2.6,2.0,567.5,977.18,793.7
2016,1,13,13,30,968.0,61.0,2.6,2.0,555.0,957.67,780.35
2016,1,13,13,45,958.5,60.5,2.65,2.5,534.0,931.08,761.04
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,901.24,739.4
2016,1,13,14,15,936.5,58.5,2.65,2.5,485.5,864.53,714.28
2016,1,13,14,30,924.0,57.0,2.6,2.0,458.0,825.16,686.93
2016,1,13,14,45,904.5,56.0,2.55,2.0,424.0,778.67,652.59
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,730.55,616.53
2016,1,13,15,15,859.5,52.5,2.2,1.5,351.0,674.96,573.41
2016,1,13,15,30,834.0,50.0,1.9,1.0,312.0,618.95,528.7
2016,1,13,15,45,794.5,47.0,1.6,0.5,268.5,553.73,473.27
2016,1,13,16,0,755.0,44.0,1.3,0.0,225.0,494.15,420.5
2016,1,13,16,15,694.5,39.5,1.3,-0.5,180.0,419.29,354.86
2016,1,13,16,30,634.0,35.0,1.3,-1.0,135.0,349.04,290.46
2016,1,13,16,45,525.5,28.0,1.35,-1.5,92.0,261.91,209.16
2016,1,13,17,0,417.0,21.0,1.4,-2.0,49.0,182.2,106.26
2016,1,13,17,15,208.5,10.5,1.4,-2.0,24.5,70.42,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,69.16,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,180.3,121.81
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,255.92,208.19
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,340.25,287.61
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,410.11,352.38
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,484.54,418.73
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,547.74,473.39
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,612.41,527.18
2016,1,14,9,45,819.5,60.5,2.9,3.0,351.0,669.41,570.62
2016,1,14,10,0,850.0,62.0,2.9,4.0,390.0,726.26,611.94
2016,1,14,10,15,867.5,64.5,3.0,4.5,422.5,766.81,641.25
2016,1,14,10,30,885.0,67.0,3.1,5.0,455.0,812.1,673.86
2016,1,14,10,45,897.0,68.0,3.25,6.0,481.5,848.84,698.6
2016,1,14,11,0,909.0,69.0,3.4,7.0,508.0,883.0,721.18
2016,1,14,11,15,917.0,70.0,3.4,7.5,527.5,910.8,739.21
2016,1,14,11,30,925.0,71.0,3.4,8.0,547.0,935.43,754.88
2016,1,14,11,45,929.5,71.5,3.45,8.5,558.5,952.86,765.7
2016,1,14,12,0,934.0,72.0,3.5,9.0,570.0,966.73,774.09
2016,1,14,12,15,935.0,72.5,3.45,9.0,573.5,973.68,778.34
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,976.89,780.12
2016,1,14,12,45,936.0,72.0,3.4,9.5,573.0,973.46,776.31
2016,1,14,13,0,936.0,71.0,3.4,10.0,569.0,966.28,770.07
2016,1,14,13,15,932.0,70.5,3.25,10.0,557.0,952.36,759.46
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,934.86,746.48
2016,1,14,13,45,920.5,68.5,3.0,10.0,525.5,909.51,728.35
2016,1,14,14,0,913.0,67.0,2.9,10.0,506.0,880.97,708.02
2016,1,14,14,15,901.0,65.5,2.7,10.0,479.5,845.65,681.99
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,807.76,654.03
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.5,762.65,620.53
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,715.87,585.48
2016,1,14,15,15,828.5,57.5,1.95,9.0,347.5,667.32,550.94
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,611.92,509.36
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.0,546.63,456.57
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,482.93,403.07
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.5,408.75,339.93
2016,1,14,16,30,603.0,38.0,1.6,5.0,134.0,339.16,277.87
2016,1,14,16,45,496.5,30.0,1.65,4.0,92.0,253.08,199.68
2016,1,14,17,0,390.0,22.0,1.7,3.0,50.0,175.08,106.91
2016,1,14,17,15,195.0,11.0,1.65,3.0,25.0,67.23,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.5,0.6,1.0,9.5,8.64,0.0
2016,1,15,8,0,0.0,19.0,0.4,1.0,19.0,16.74,6.98
2016,1,15,8,15,0.0,34.5,0.4,1.0,34.5,31.62,21.84
2016,1,15,8,30,0.0,50.0,0.4,1.0,50.0,46.86,35.92
2016,1,15,8,45,0.0,65.5,0.45,1.5,65.5,61.95,49.6
2016,1,15,9,0,0.0,81.0,0.5,2.0,81.0,77.01,63.04
2016,1,15,9,15,0.0,96.0,0.6,2.0,96.0,91.55,75.9
2016,1,15,9,30,0.0,111.0,0.7,2.0,111.0,106.17,88.67
2016,1,15,9,45,1.0,122.5,0.8,2.5,123.0,117.69,98.42
2016,1,15,10,0,2.0,134.0,0.9,3.0,135.0,129.44,108.26
2016,1,15,10,15,1.0,113.0,1.2,3.0,113.5,104.98,86.91
2016,1,15,10,30,0.0,92.0,1.5,3.0,92.0,82.46,67.19
2016,1,15,10,45,0.0,93.5,1.8,3.5,93.5,83.67,68.04
2016,1,15,11,0,0.0,95.0,2.1,4.0,95.0,84.94,68.91
2016,1,15,11,15,0.0,102.5,2.25,4.0,102.5,92.08,75.02
2016,1,15,11,30,0.0,110.0,2.4,4.0,110.0,99.29,81.16
2016,1,15,11,45,0.0,97.0,2.55,4.5,97.0,86.55,69.93
2016,1,15,12,0,0.0,84.0,2.7,5.0,84.0,74.38,59.26
2016,1,15,12,15,0.0,54.0,2.75,5.0,54.0,47.73,36.12
2016,1,15,12,30,0.0,24.0,2.8,5.0,24.0,21.17,12.93
2016,1,15,12,45,0.0,21.5,2.85,5.5,21.5,18.96,10.97
2016,1,15,13,0,0.0,19.0,2.9,6.0,19.0,16.75,9.02
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,13.22,5.93
2016,1,15,13,30,0.0,11.0,3.0,6.0,11.0,9.69,2.85
2016,1,15,13,45,0.0,12.5,3.1,6.0,12.5,11.01,4.02
2016,1,15,14,0,0.0,14.0,3.2,6.0,14.0,12.33,5.19
2016,1,15,14,15,31.0,100.0,3.2,6.0,114.0,122.78,102.64
2016,1,15,14,30,62.0,186.0,3.2,6.0,214.0,248.26,210.16
2016,1,15,14,45,31.0,95.5,3.25,6.0,109.5,116.81,97.39
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.4,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.95,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.51,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.07,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.63,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.75,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.88,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.44,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,64.15,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,173.23,118.24
2016,1,16,8,15,450.5,36.0,2.7,3.5,96.0,247.68,199.32
2016,1,16,8,30,554.0,45.0,2.7,4.0,138.0,331.65,276.44
2016,1,16,8,45,620.0,50.5,2.75,4.5,182.5,402.29,340.7
2016,1,16,9,0,686.0,56.0,2.8,5.0,227.0,474.55,404.35
2016,1,16,9,15,725.5,60.0,2.85,5.5,269.5,537.53,458.13
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,602.05,511.22
2016,1,16,9,45,798.5,65.5,3.0,7.0,351.5,660.54,556.03
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,719.15,598.71
2016,1,16,10,15,515.5,130.5,3.2,8.0,337.0,576.69,484.57
2016,1,16,10,30,199.0,194.0,3.3,8.0,283.0,383.69,322.88
2016,1,16,10,45,545.5,134.0,3.4,8.5,396.0,639.02,535.41
2016,1,16,11,0,892.0,74.0,3.5,9.0,509.0,875.59,712.66
2016,1,16,11,15,899.0,75.0,3.55,9.0,528.0,902.36,729.81
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,925.99,746.44
2016,1,16,11,45,910.0,77.0,3.65,9.5,558.0,943.55,757.36
2016,1,16,12,0,914.0,78.0,3.7,10.0,569.0,957.6,765.89
2016,1,16,12,15,914.5,78.0,3.7,10.0,573.0,963.52,769.77
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,965.76,771.24
2016,1,16,12,45,912.0,78.5,3.75,10.0,572.0,961.68,768.71
2016,1,16,13,0,909.0,79.0,3.8,10.0,567.0,953.95,763.77
2016,1,16,13,15,903.5,78.0,3.75,10.0,555.0,938.43,752.7
2016,1,16,13,30,898.0,77.0,3.7,10.0,543.0,919.46,739.32
2016,1,16,13,45,888.5,76.0,3.65,10.0,523.0,893.64,721.03
2016,1,16,14,0,879.0,75.0,3.6,10.0,503.0,864.81,700.6
2016,1,16,14,15,866.0,73.5,3.45,10.0,476.5,837.46,680.7
2016,1,16,14,30,853.0,72.0,3.3,10.0,450.0,799.35,652.7
2016,1,16,14,45,834.5,70.0,3.15,10.0,417.0,754.09,619.17
2016,1,16,15,0,816.0,68.0,3.0,10.0,384.0,707.25,584.1
2016,1,16,15,15,789.0,64.5,2.65,9.5,346.0,651.32,541.54
2016,1,16,15,30,762.0,61.0,2.3,9.0,308.0,595.15,497.05
2016,1,16,15,45,725.5,56.5,2.0,8.5,266.0,532.09,445.06
2016,1,16,16,0,689.0,52.0,1.7,8.0,224.0,470.42,392.53
2016,1,16,16,15,628.5,46.5,1.65,7.5,180.0,397.04,329.58
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,328.29,268.23
2016,1,16,16,45,471.0,32.5,1.55,6.5,95.0,251.01,197.9
2016,1,16,17,0,374.0,24.0,1.5,6.0,54.0,174.09,114.9
2016,1,16,17,15,187.0,12.0,1.5,5.5,27.0,66.37,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,6.82,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,13.19,4.49
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,24.24,15.47
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,35.49,25.92
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,47.31,36.81
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,59.15,47.6
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,71.55,58.77
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,84.01,69.85
2016,1,17,9,45,0.0,88.5,2.75,0.5,88.5,80.38,66.4
2016,1,17,10,0,0.0,86.0,2.8,1.0,86.0,77.23,63.37
2016,1,17,10,15,56.0,141.5,2.9,1.0,166.5,188.37,162.58
2016,1,17,10,30,112.0,197.0,3.0,1.0,247.0,316.63,273.2
2016,1,17,10,45,67.0,192.5,3.15,1.5,223.0,259.79,222.61
2016,1,17,11,0,22.0,188.0,3.3,2.0,199.0,200.98,170.4
2016,1,17,11,15,21.5,196.0,3.3,2.5,207.0,208.9,176.74
2016,1,17,11,30,21.0,204.0,3.3,3.0,215.0,216.91,182.97
2016,1,17,11,45,10.5,146.0,3.3,3.5,151.5,144.89,120.83
2016,1,17,12,0,0.0,88.0,3.3,4.0,88.0,77.95,62.51
2016,1,17,12,15,0.0,89.0,3.3,4.0,89.0,78.84,63.32
2016,1,17,12,30,0.0,90.0,3.3,4.0,90.0,79.78,64.12
2016,1,17,12,45,15.5,153.5,3.3,4.0,162.0,157.16,131.46
2016,1,17,13,0,31.0,217.0,3.3,4.0,234.0,257.26,216.51
2016,1,17,13,15,150.0,224.0,3.3,4.0,302.5,392.84,333.25
2016,1,17,13,30,269.0,231.0,3.3,4.0,371.0,525.18,443.46
2016,1,17,13,45,545.5,166.5,3.35,4.5,438.0,705.28,592.1
2016,1,17,14,0,822.0,102.0,3.4,5.0,505.0,857.71,708.23
2016,1,17,14,15,808.5,99.5,3.3,5.0,478.5,821.66,680.11
2016,1,17,14,30,795.0,97.0,3.2,5.0,452.0,788.78,655.88
2016,1,17,14,45,785.0,91.5,3.15,5.0,420.5,747.41,625.19
2016,1,17,15,0,775.0,86.0,3.1,5.0,389.0,704.07,592.63
2016,1,17,15,15,747.0,82.0,2.8,4.5,350.5,648.13,549.37
2016,1,17,15,30,719.0,78.0,2.5,4.0,312.0,592.14,503.61
2016,1,17,15,45,689.0,70.5,2.25,4.0,271.0,531.14,451.95
2016,1,17,16,0,659.0,63.0,2.0,4.0,230.0,471.12,399.61
2016,1,17,16,15,597.0,56.5,1.9,3.0,185.5,397.03,335.61
2016,1,17,16,30,535.0,50.0,1.8,2.0,141.0,327.86,273.45
2016,1,17,16,45,448.0,39.0,1.7,1.5,99.0,249.39,201.15
2016,1,17,17,0,361.0,28.0,1.6,1.0,57.0,179.43,124.9
2016,1,17,17,15,180.5,14.0,1.6,0.5,28.5,66.56,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-4.0,32.0,85.97,0.0
2016,1,18,8,0,508.0,23.0,3.2,-4.0,64.0,222.25,158.81
2016,1,18,8,15,604.0,29.5,3.3,-3.5,109.5,299.04,246.66
2016,1,18,8,30,700.0,36.0,3.4,-3.0,155.0,384.95,328.7
2016,1,18,8,45,755.0,40.0,3.55,-2.5,202.0,452.3,392.86
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,526.16,460.11
2016,1,18,9,15,845.0,47.0,3.7,-1.5,293.5,589.97,516.14
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,654.93,570.73
2016,1,18,9,45,905.5,51.5,3.75,-1.0,378.5,711.84,616.0
2016,1,18,10,0,931.0,53.0,3.8,-1.0,419.0,768.15,659.86
2016,1,18,10,15,947.5,54.5,3.8,-1.0,453.5,816.44,696.38
2016,1,18,10,30,964.0,56.0,3.8,-1.0,488.0,862.73,730.84
2016,1,18,10,45,975.5,57.0,3.85,-1.0,516.0,901.82,759.67
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,938.02,786.15
2016,1,18,11,15,994.5,58.5,3.9,-0.5,564.0,966.89,805.27
2016,1,18,11,30,1002.0,59.0,3.9,0.0,584.0,992.26,821.75
2016,1,18,11,45,1006.5,59.5,3.95,0.0,596.5,1011.21,835.31
2016,1,18,12,0,1011.0,60.0,4.0,0.0,609.0,1026.28,846.4
2016,1,18,12,15,1012.0,60.0,4.05,0.0,613.5,1033.43,851.84
2016,1,18,12,30,1013.0,60.0,4.1,0.0,618.0,1036.52,854.54
2016,1,18,12,45,1009.5,61.5,4.15,0.0,614.0,1033.28,852.8
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,1026.0,848.29
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.0,1011.63,837.59
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,993.4,824.22
2016,1,18,13,45,991.5,60.5,4.1,0.0,565.5,967.85,806.05
2016,1,18,14,0,985.0,59.0,4.1,0.0,545.0,938.77,785.28
2016,1,18,14,15,974.5,58.0,4.0,0.0,518.0,903.61,758.89
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,865.51,730.21
2016,1,18,14,45,948.5,55.5,3.85,-0.5,456.5,820.14,697.47
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,772.67,662.56
2016,1,18,15,15,910.5,51.5,3.55,-1.0,382.0,717.13,618.51
2016,1,18,15,30,888.0,49.0,3.3,-1.0,342.0,660.72,573.05
2016,1,18,15,45,854.5,46.5,3.1,-1.5,298.0,597.02,519.4
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,534.28,464.21
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,461.08,397.82
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,394.22,334.4
2016,1,18,16,45,623.5,29.5,2.0,-4.0,114.0,308.7,253.76
2016,1,18,17,0,531.0,23.0,1.7,-5.0,68.0,232.89,169.26
2016,1,18,17,15,265.5,11.5,1.7,-5.0,34.0,90.06,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,32.5,85.04,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,65.0,220.22,160.59
2016,1,19,8,15,594.5,31.0,2.95,-6.5,110.5,296.29,246.97
2016,1,19,8,30,689.0,38.0,3.0,-6.0,156.0,381.69,328.97
2016,1,19,8,45,741.5,42.5,3.15,-6.0,202.5,451.37,396.08
2016,1,19,9,0,794.0,47.0,3.3,-6.0,249.0,524.75,464.15
2016,1,19,9,15,828.0,50.0,3.3,-5.5,293.0,583.35,516.38
2016,1,19,9,30,862.0,53.0,3.3,-5.0,337.0,646.96,570.59
2016,1,19,9,45,884.0,55.5,3.35,-5.0,376.5,702.07,614.89
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,756.37,657.61
2016,1,19,10,15,922.0,60.0,3.4,-4.5,450.0,804.14,692.92
2016,1,19,10,30,938.0,62.0,3.4,-4.0,484.0,849.94,726.06
2016,1,19,10,45,948.0,63.5,3.4,-4.0,511.0,887.77,753.8
2016,1,19,11,0,958.0,65.0,3.4,-4.0,538.0,922.74,779.18
2016,1,19,11,15,965.0,65.5,3.4,-3.5,558.0,950.63,797.71
2016,1,19,11,30,972.0,66.0,3.4,-3.0,578.0,975.12,813.66
2016,1,19,11,45,975.0,67.0,3.4,-3.0,590.0,993.01,826.13
2016,1,19,12,0,978.0,68.0,3.4,-3.0,602.0,1007.11,835.97
2016,1,19,12,15,979.5,68.0,3.4,-2.5,606.5,1014.63,839.64
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,1018.2,840.65
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,1014.99,838.75
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,1007.83,834.19
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,993.81,822.88
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,976.03,809.0
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,950.8,791.11
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,922.18,770.73
2016,1,19,14,15,944.0,64.0,3.45,-1.0,512.0,887.4,745.29
2016,1,19,14,30,933.0,63.0,3.4,-1.0,485.0,849.8,717.59
2016,1,19,14,45,916.0,61.0,3.35,-1.0,451.0,803.61,682.99
2016,1,19,15,0,899.0,59.0,3.3,-1.0,417.0,755.52,646.49
2016,1,19,15,15,876.0,57.0,3.1,-1.0,378.0,701.62,604.02
2016,1,19,15,30,853.0,55.0,2.9,-1.0,339.0,646.96,560.24
2016,1,19,15,45,819.0,51.5,2.7,-1.5,295.0,587.87,510.16
2016,1,19,16,0,785.0,48.0,2.5,-2.0,251.0,524.35,454.69
2016,1,19,16,15,731.5,43.5,2.2,-2.5,205.0,450.8,388.44
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,381.01,323.17
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.0,297.05,244.25
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,222.32,164.12
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,97.09,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,53.74,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,148.29,108.61
2016,1,20,8,15,362.0,44.5,0.85,-5.5,95.5,218.15,180.83
2016,1,20,8,30,462.0,56.0,1.0,-5.0,136.0,298.79,255.43
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.0,364.18,315.7
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,434.03,378.0
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.0,360.52,315.82
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,246.18,215.44
2016,1,20,9,45,225.0,146.5,1.65,-2.5,231.5,337.58,296.19
2016,1,20,10,0,317.0,155.0,1.8,-2.0,281.0,424.49,370.33
2016,1,20,10,15,328.0,167.5,1.9,-1.5,307.5,459.39,398.17
2016,1,20,10,30,339.0,180.0,2.0,-1.0,334.0,494.1,425.71
2016,1,20,10,45,324.5,194.5,2.15,-1.0,348.5,509.4,437.48
2016,1,20,11,0,310.0,209.0,2.3,-1.0,363.0,522.81,447.74
2016,1,20,11,15,293.0,221.0,2.4,-0.5,371.0,529.12,451.27
2016,1,20,11,30,276.0,233.0,2.5,0.0,379.0,533.69,453.43
2016,1,20,11,45,530.0,179.0,2.7,0.0,467.5,725.39,612.49
2016,1,20,12,0,784.0,125.0,2.9,0.0,556.0,912.95,755.8
2016,1,20,12,15,786.0,125.5,2.95,0.0,560.0,920.65,759.77
2016,1,20,12,30,788.0,126.0,3.0,0.0,564.0,925.03,763.27
2016,1,20,12,45,427.0,184.5,3.15,0.0,421.5,644.77,545.81
2016,1,20,13,0,66.0,243.0,3.3,0.0,279.0,320.98,272.86
2016,1,20,13,15,44.0,223.5,3.35,0.0,247.5,276.44,235.89
2016,1,20,13,30,22.0,204.0,3.4,0.0,216.0,217.08,184.86
2016,1,20,13,45,20.5,197.5,3.45,0.0,208.5,208.94,178.17
2016,1,20,14,0,19.0,191.0,3.5,0.0,201.0,200.96,171.5
2016,1,20,14,15,19.5,182.5,3.45,0.0,192.0,192.63,164.59
2016,1,20,14,30,20.0,174.0,3.4,0.0,183.0,184.4,157.76
2016,1,20,14,45,14.0,159.0,3.35,0.0,165.5,163.89,139.98
2016,1,20,15,0,8.0,144.0,3.3,0.0,148.0,143.91,122.57
2016,1,20,15,15,4.5,131.0,3.1,0.0,133.0,128.51,109.14
2016,1,20,15,30,1.0,118.0,2.9,0.0,118.0,113.53,95.98
2016,1,20,15,45,0.5,102.5,2.7,0.0,102.5,98.05,82.32
2016,1,20,16,0,0.0,87.0,2.5,0.0,87.0,82.71,68.62
2016,1,20,16,15,0.0,70.0,2.4,0.0,70.0,66.02,53.54
2016,1,20,16,30,0.0,53.0,2.3,0.0,53.0,49.32,38.28
2016,1,20,16,45,0.0,37.5,2.25,0.0,37.5,34.22,24.35
2016,1,20,17,0,0.0,22.0,2.2,0.0,22.0,19.39,10.23
2016,1,20,17,15,0.0,11.0,2.15,0.0,11.0,9.67,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,178.0,15.5,1.7,-3.5,30.5,79.11,0.0
2016,1,21,8,0,356.0,31.0,1.9,-3.0,61.0,179.88,131.95
2016,1,21,8,15,457.0,40.5,2.0,-2.5,104.5,253.13,208.58
2016,1,21,8,30,558.0,50.0,2.1,-2.0,148.0,337.13,286.61
2016,1,21,8,45,627.5,55.5,2.25,-1.5,194.5,410.32,353.96
2016,1,21,9,0,697.0,61.0,2.4,-1.0,241.0,489.17,423.99
2016,1,21,9,15,737.0,65.5,2.45,-0.5,285.0,549.96,476.57
2016,1,21,9,30,777.0,70.0,2.5,0.0,329.0,616.51,531.85
2016,1,21,9,45,810.5,72.0,2.6,0.0,370.0,676.8,580.7
2016,1,21,10,0,844.0,74.0,2.7,0.0,411.0,737.19,627.49
2016,1,21,10,15,592.0,128.0,2.65,0.0,373.5,638.93,546.94
2016,1,21,10,30,340.0,182.0,2.6,0.0,336.0,497.25,427.5
2016,1,21,10,45,377.0,186.0,2.6,0.5,366.5,543.09,465.31
2016,1,21,11,0,414.0,190.0,2.6,1.0,397.0,606.34,514.73
2016,1,21,11,15,674.0,135.0,2.5,1.0,487.5,791.64,661.46
2016,1,21,11,30,934.0,80.0,2.4,1.0,578.0,960.29,783.73
2016,1,21,11,45,941.0,80.0,2.3,1.5,591.0,980.25,793.02
2016,1,21,12,0,948.0,80.0,2.2,2.0,604.0,996.63,801.41
2016,1,21,12,15,949.5,80.5,2.1,2.0,608.0,1004.77,805.4
2016,1,21,12,30,951.0,81.0,2.0,2.0,612.0,1009.07,806.87
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.0,1006.67,803.08
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,1000.41,796.85
2016,1,21,13,15,947.5,78.0,1.8,3.0,594.0,985.66,785.56
2016,1,21,13,30,943.0,77.0,1.7,3.0,582.0,967.24,771.93
2016,1,21,13,45,936.0,76.0,1.65,3.0,562.5,943.02,755.08
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,915.48,735.99
2016,1,21,14,15,917.5,73.5,1.55,3.0,515.5,880.32,711.44
2016,1,21,14,30,906.0,72.0,1.5,3.0,488.0,842.44,684.87
2016,1,21,14,45,888.0,70.0,1.5,3.0,454.5,803.35,657.82
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,754.89,623.36
2016,1,21,15,15,845.5,65.0,1.3,2.5,381.5,699.06,581.65
2016,1,21,15,30,821.0,62.0,1.1,2.0,342.0,642.57,538.32
2016,1,21,15,45,782.5,59.0,0.9,1.5,298.0,577.03,484.85
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,512.79,430.73
2016,1,21,16,15,688.0,50.5,0.75,0.5,207.5,438.33,368.38
2016,1,21,16,30,632.0,45.0,0.8,0.0,161.0,367.87,306.43
2016,1,21,16,45,533.5,37.5,0.9,0.0,116.0,282.15,229.29
2016,1,21,17,0,435.0,30.0,1.0,0.0,71.0,211.43,158.56
2016,1,21,17,15,217.5,15.0,1.0,0.0,35.5,93.94,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
