Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.64,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.02,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,16.72,8.52
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,26.44,17.93
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,38.4,29.09
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,50.92,40.68
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,62.99,51.7
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,75.1,62.61
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,39.69,30.45
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.16,0.0
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,149.21,129.74
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,325.66,281.66
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,283.3,242.66
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,251.02,213.1
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,206.41,174.6
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,176.23,148.16
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,231.89,195.37
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,307.55,257.18
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,348.42,289.99
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,389.95,323.04
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,591.66,486.96
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,776.46,628.52
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,550.62,453.82
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,306.82,255.34
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,376.78,316.35
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,463.43,387.76
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,446.65,374.69
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,429.59,361.98
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,532.2,450.08
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,624.62,527.26
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,694.31,586.51
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,756.45,637.01
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,703.1,596.27
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,649.12,554.24
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,591.04,507.44
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,533.02,459.24
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,463.39,398.75
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,396.97,339.46
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,325.5,274.98
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,259.59,213.7
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,180.79,141.58
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,113.57,72.57
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,40.05,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,41.65,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,115.8,18.08
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,193.34,144.7
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,281.39,230.76
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,355.21,303.04
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,435.61,379.22
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,506.74,446.1
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,576.49,509.8
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,641.37,565.69
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,706.6,619.12
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,764.28,664.29
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,820.65,707.64
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,870.5,743.48
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,918.04,776.87
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,959.29,806.34
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,997.44,833.22
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,1027.94,852.64
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,1054.72,869.2
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,1075.22,883.32
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,1091.63,894.6
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,1100.29,898.15
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,1104.66,898.8
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,1101.31,896.37
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,1093.68,891.11
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,1080.22,881.83
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,1062.63,869.74
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,1038.53,853.03
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,1010.61,833.59
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,975.31,808.67
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,936.72,781.2
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,891.98,750.2
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,844.64,716.76
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,790.86,676.07
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,735.52,633.59
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,672.77,585.1
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,609.88,532.72
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,543.62,473.77
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,474.84,410.97
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,396.54,338.92
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,323.5,269.17
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,237.84,187.98
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,163.83,108.71
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,59.76,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,23.91,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,68.68,18.81
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,127.44,98.35
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,191.23,159.72
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,248.92,215.33
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,312.82,275.4
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,374.09,332.23
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,436.45,388.52
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,543.93,480.99
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,658.53,575.67
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,606.62,528.16
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,512.88,446.63
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,693.0,596.01
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,862.59,722.81
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,817.2,684.16
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,747.25,628.61
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,740.92,619.53
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,729.1,605.58
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,635.19,529.09
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,535.41,447.21
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,538.41,449.17
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,540.62,449.62
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,524.06,435.85
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,506.89,421.82
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,510.89,426.12
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,513.94,429.53
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,330.07,279.7
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,159.89,134.23
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,158.21,133.52
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,156.63,132.4
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,149.14,126.19
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,141.78,120.1
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,103.79,87.09
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,67.23,54.91
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,59.22,47.92
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,51.22,40.84
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,43.68,34.09
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,36.15,27.27
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,28.62,20.4
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,21.12,13.45
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,14.06,6.83
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,7.02,0.01
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.64,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.82,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.5,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,8.78,2.0
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,14.06,7.05
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,20.23,12.86
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,26.41,18.64
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,32.6,24.36
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,38.8,30.01
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,47.23,37.56
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,55.67,45.02
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,76.87,63.96
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,99.16,83.65
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,95.03,79.74
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,91.06,76.04
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,101.88,85.46
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,112.77,94.88
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,159.35,135.37
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,207.51,176.37
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,209.94,178.09
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,212.41,180.03
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,251.14,213.22
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,309.34,262.09
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,271.86,230.35
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,253.35,214.77
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,175.9,148.8
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,102.11,84.75
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,134.8,113.57
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,168.63,142.97
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,89.91,74.3
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,17.64,10.2
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,405.52,355.52
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,753.66,628.67
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,448.02,381.54
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,155.59,131.66
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,137.77,117.4
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,120.49,102.4
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,102.01,86.26
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,83.71,70.0
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,66.02,54.01
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,48.35,37.8
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,32.74,23.31
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,17.62,8.76
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,8.79,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,21.21,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,62.11,26.65
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,121.35,90.7
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,188.91,152.36
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,244.88,204.93
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,306.17,261.33
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,364.38,314.12
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,431.79,373.34
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,546.84,471.18
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,671.55,573.9
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,730.33,617.64
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,782.03,655.18
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,831.32,689.24
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,878.6,720.95
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,920.35,748.24
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,959.33,773.02
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,989.12,792.04
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,1015.4,808.78
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,1035.01,819.2
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,1050.75,826.91
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,1059.09,831.85
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,1063.35,834.17
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,1060.96,830.54
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,1054.49,824.34
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,1040.47,814.62
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,1022.57,802.39
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,997.59,785.36
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,969.11,765.98
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,933.87,741.03
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,895.65,713.98
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,701.17,570.8
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,490.63,403.56
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,292.6,243.98
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,105.62,85.15
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,374.0,317.54
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,567.39,471.61
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,497.92,413.81
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,433.4,360.04
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,355.85,293.73
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,284.95,230.66
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,205.42,159.32
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,138.18,95.38
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,57.56,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,32.04,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,92.46,47.29
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,163.11,122.99
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,246.67,198.27
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,316.25,262.6
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,393.17,331.62
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,464.58,394.39
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,538.28,457.11
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,601.72,509.01
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,665.96,559.82
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,728.04,605.61
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,783.77,645.28
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,833.15,680.42
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,880.52,713.65
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,920.86,740.43
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,958.37,764.97
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,988.62,784.77
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,1015.39,802.1
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,1035.61,813.86
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,1051.95,823.05
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,1061.27,829.0
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,1066.51,832.39
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,1062.19,827.87
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,1053.82,820.85
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,1040.21,811.45
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,1022.71,799.55
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,996.77,781.91
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,967.46,762.04
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,932.47,739.52
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,894.53,714.76
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,855.47,687.72
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,806.48,653.15
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,751.84,614.14
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,696.1,573.7
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,632.21,523.77
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,569.0,472.52
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,502.05,418.57
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,435.1,362.57
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,357.8,296.01
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,286.97,232.75
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,207.26,161.38
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,139.68,97.89
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,58.83,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,36.5,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,104.59,58.91
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,172.76,131.77
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,252.34,204.81
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,322.07,269.64
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,398.82,338.88
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,466.63,398.79
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,537.57,459.25
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,601.83,511.06
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,663.7,558.87
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,719.53,599.55
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,774.39,637.48
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,824.01,671.22
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,871.75,702.76
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,910.31,726.81
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,945.97,748.53
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,976.32,767.65
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,1003.36,784.41
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,1021.32,793.52
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,1035.47,800.18
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,1043.35,804.99
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,1047.34,807.43
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,1042.77,802.89
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,1045.0,803.23
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,1031.18,793.49
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,1013.58,781.56
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,986.65,764.25
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,965.72,751.2
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,930.26,727.32
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,891.89,701.52
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,844.52,669.85
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,795.32,636.51
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,741.24,599.06
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,686.15,560.22
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,625.31,513.34
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,562.25,463.41
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,493.13,409.04
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,426.71,354.52
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,352.24,290.64
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,283.64,229.56
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,205.21,160.09
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,138.44,98.37
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,59.05,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,34.11,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,98.61,59.5
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,162.86,125.38
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,238.92,195.08
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,306.93,258.18
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,382.0,325.8
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,449.14,384.88
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,519.97,444.95
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,582.05,495.69
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,645.2,545.54
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,699.03,586.09
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,755.73,626.97
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,803.97,661.01
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,850.39,693.31
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,890.64,720.73
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,928.37,746.14
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,958.46,765.5
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,985.28,782.54
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,1005.42,795.34
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,1011.56,798.41
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,1020.83,805.0
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,1026.3,809.05
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,1024.61,806.81
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,1019.07,802.11
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,1006.48,794.09
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,990.2,783.63
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,976.49,775.51
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,949.43,757.8
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,915.22,734.62
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,878.11,709.2
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,835.23,679.28
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,790.11,647.35
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,737.54,608.46
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,683.81,568.25
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,624.58,521.72
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,565.32,473.46
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,499.78,419.88
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,434.2,364.31
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,362.18,300.89
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,295.19,239.81
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,217.15,169.17
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,150.36,106.75
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,63.79,7.87
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,20.17,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,55.81,34.23
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,102.46,78.5
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,155.53,126.1
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,204.49,170.5
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,257.9,218.01
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,311.19,264.19
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,381.27,322.97
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,365.78,308.76
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,339.41,284.85
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,339.76,283.44
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,323.08,267.89
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,345.01,285.15
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,366.79,301.99
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,413.72,338.44
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,446.22,363.04
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,483.01,391.77
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,520.26,420.56
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,571.54,459.95
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,641.71,512.42
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,557.74,446.27
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,490.55,392.55
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,486.18,389.49
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,481.31,385.79
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,534.99,429.5
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,604.28,483.85
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,462.0,371.94
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,324.59,261.37
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,297.8,240.65
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,271.49,219.79
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,396.29,324.64
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,509.33,416.55
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,440.72,362.16
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,364.07,301.24
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,322.6,267.54
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,283.89,235.52
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,243.6,202.39
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,204.87,169.86
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,166.77,136.9
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,130.02,104.5
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,89.43,68.98
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,48.03,32.88
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,21.77,2.11
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,11.37,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,22.54,11.83
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,44.52,32.3
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,66.98,52.36
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,97.27,79.04
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,125.04,103.25
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,151.52,125.95
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,179.06,149.14
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,235.93,197.48
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,308.61,257.9
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,267.1,221.6
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,232.08,190.54
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,322.47,265.46
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,432.92,353.56
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,509.85,413.25
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,607.31,486.72
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,586.72,467.98
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,545.06,434.28
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,654.93,519.56
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,765.72,602.43
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,640.03,505.1
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,509.78,402.89
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,515.39,407.6
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,520.33,411.25
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,300.16,240.09
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,75.37,56.66
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,102.02,78.61
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,129.72,101.12
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,100.69,77.56
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,72.63,54.65
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,305.67,249.4
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,506.04,409.58
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,534.82,434.29
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,541.59,442.28
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,487.26,399.7
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,434.58,357.71
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,378.31,311.89
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,324.22,266.61
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,265.84,216.18
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,211.63,168.31
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,151.74,116.07
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,100.13,70.68
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,41.61,11.75
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
