Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,30,1.0,169.0,0.9,4.0,170.0,155.17,127.04
2016,3,3,14,45,2.5,173.5,0.9,4.0,175.0,161.05,132.56
2016,3,3,15,0,4.0,178.0,0.9,4.0,180.0,166.98,137.86
2016,3,3,15,15,2.0,135.0,0.95,3.5,136.0,123.71,101.76
2016,3,3,15,30,0.0,92.0,1.0,3.0,92.0,81.7,66.09
2016,3,3,15,45,0.0,98.5,1.1,3.0,98.5,87.95,71.83
2016,3,3,16,0,0.0,105.0,1.2,3.0,105.0,94.45,77.71
2016,3,3,16,15,0.0,92.0,1.3,2.5,92.0,82.44,67.55
2016,3,3,16,30,0.0,79.0,1.4,2.0,79.0,70.49,57.31
2016,3,3,16,45,0.0,65.0,1.5,2.0,65.0,57.66,45.99
2016,3,3,17,0,0.0,51.0,1.6,2.0,51.0,45.03,34.69
2016,3,3,17,15,0.0,38.5,1.7,1.5,38.5,33.95,24.67
2016,3,3,17,30,0.0,26.0,1.8,1.0,26.0,22.89,14.55
2016,3,3,17,45,0.0,15.5,1.9,1.0,15.5,13.63,5.8
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.38,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.27,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,38.0,8.0,2.55,0.0,9.0,7.28,0.0
2016,3,4,7,0,76.0,16.0,2.8,0.0,18.0,27.82,0.0
2016,3,4,7,15,197.0,34.0,2.9,0.5,57.5,80.21,52.19
2016,3,4,7,30,318.0,52.0,3.0,1.0,97.0,143.3,108.05
2016,3,4,7,45,205.0,75.0,3.1,1.5,108.5,147.65,119.5
2016,3,4,8,0,92.0,98.0,3.2,2.0,120.0,136.58,114.16
2016,3,4,8,15,114.5,117.5,3.25,2.5,151.5,172.15,146.04
2016,3,4,8,30,137.0,137.0,3.3,3.0,183.0,210.36,179.66
2016,3,4,8,45,432.5,118.5,3.4,3.5,295.0,379.43,325.74
2016,3,4,9,0,728.0,100.0,3.5,4.0,407.0,569.35,484.19
2016,3,4,9,15,755.5,104.5,3.5,4.5,454.5,631.46,533.25
2016,3,4,9,30,783.0,109.0,3.5,5.0,502.0,694.09,581.88
2016,3,4,9,45,807.5,111.0,3.55,6.0,545.0,748.38,620.83
2016,3,4,10,0,832.0,113.0,3.6,7.0,588.0,805.38,660.19
2016,3,4,10,15,846.0,115.5,3.55,7.0,624.5,853.17,693.77
2016,3,4,10,30,860.0,118.0,3.5,7.0,661.0,898.87,725.42
2016,3,4,10,45,602.5,209.5,3.5,7.5,598.0,794.1,643.99
2016,3,4,11,0,345.0,301.0,3.5,8.0,535.0,657.72,533.24
2016,3,4,11,15,210.5,316.5,3.45,8.0,461.0,538.93,438.67
2016,3,4,11,30,76.0,332.0,3.4,8.0,387.0,412.66,335.35
2016,3,4,11,45,52.0,312.0,3.35,8.5,350.0,367.44,298.4
2016,3,4,12,0,28.0,292.0,3.3,9.0,313.0,321.8,260.6
2016,3,4,12,15,30.5,299.0,3.25,9.0,322.0,332.16,268.97
2016,3,4,12,30,33.0,306.0,3.2,9.0,331.0,342.47,277.13
2016,3,4,12,45,167.5,326.0,3.15,9.5,449.5,518.23,418.98
2016,3,4,13,0,302.0,346.0,3.1,10.0,568.0,692.39,552.19
2016,3,4,13,15,383.5,313.5,3.1,10.0,591.0,732.79,583.91
2016,3,4,13,30,465.0,281.0,3.1,10.0,614.0,786.47,625.62
2016,3,4,13,45,245.5,274.0,3.1,10.0,449.5,542.67,438.28
2016,3,4,14,0,26.0,267.0,3.1,10.0,285.0,275.57,222.77
2016,3,4,14,15,304.0,233.0,3.1,10.0,427.5,536.11,439.31
2016,3,4,14,30,582.0,199.0,3.1,10.0,570.0,747.99,605.21
2016,3,4,14,45,485.5,216.5,3.1,10.0,514.5,664.22,539.12
2016,3,4,15,0,389.0,234.0,3.1,10.0,459.0,571.67,467.45
2016,3,4,15,15,208.0,216.0,3.0,9.5,335.5,384.46,318.16
2016,3,4,15,30,27.0,198.0,2.9,9.0,212.0,204.43,168.12
2016,3,4,15,45,23.5,181.0,2.8,9.0,192.5,184.54,152.25
2016,3,4,16,0,20.0,164.0,2.7,9.0,173.0,165.04,136.17
2016,3,4,16,15,343.0,126.0,2.45,8.5,245.5,341.5,287.5
2016,3,4,16,30,666.0,88.0,2.2,8.0,318.0,448.62,372.95
2016,3,4,16,45,619.0,79.5,2.0,7.5,266.5,377.75,311.15
2016,3,4,17,0,572.0,71.0,1.8,7.0,215.0,311.21,252.18
2016,3,4,17,15,492.0,61.0,1.75,6.5,164.0,237.09,186.32
2016,3,4,17,30,412.0,51.0,1.7,6.0,113.0,172.2,127.92
2016,3,4,17,45,288.0,35.5,1.65,5.5,71.0,103.29,68.21
2016,3,4,18,0,164.0,20.0,1.6,5.0,29.0,45.82,1.72
2016,3,4,18,15,82.0,10.0,1.6,4.5,14.5,15.31,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,42.5,9.0,1.5,-0.5,10.5,11.01,0.0
2016,3,5,7,0,85.0,18.0,1.7,0.0,21.0,31.3,0.0
2016,3,5,7,15,206.0,36.0,1.65,0.5,61.0,83.94,55.79
2016,3,5,7,30,327.0,54.0,1.6,1.0,101.0,147.77,111.7
2016,3,5,7,45,404.0,68.0,1.55,1.5,150.0,208.78,167.14
2016,3,5,8,0,481.0,82.0,1.5,2.0,199.0,279.11,230.45
2016,3,5,8,15,537.5,91.5,1.2,3.0,250.5,347.53,289.97
2016,3,5,8,30,594.0,101.0,0.9,4.0,302.0,419.51,349.39
2016,3,5,8,45,638.5,107.0,0.65,5.0,353.0,486.45,401.55
2016,3,5,9,0,683.0,113.0,0.4,6.0,404.0,556.58,452.69
2016,3,5,9,15,711.5,118.0,0.55,6.5,451.0,617.88,499.75
2016,3,5,9,30,740.0,123.0,0.7,7.0,498.0,679.88,546.24
2016,3,5,9,45,760.5,127.5,0.9,7.5,540.0,735.63,587.63
2016,3,5,10,0,781.0,132.0,1.1,8.0,582.0,790.61,626.52
2016,3,5,10,15,796.0,135.0,1.25,8.0,618.0,838.22,660.21
2016,3,5,10,30,811.0,138.0,1.4,8.0,654.0,883.98,692.46
2016,3,5,10,45,816.5,143.0,1.55,8.5,681.5,915.49,713.4
2016,3,5,11,0,822.0,148.0,1.7,9.0,709.0,949.42,736.1
2016,3,5,11,15,564.5,240.5,1.8,9.0,631.5,825.69,647.6
2016,3,5,11,30,307.0,333.0,1.9,9.0,554.0,672.76,531.64
2016,3,5,11,45,567.5,247.5,2.05,9.5,663.5,857.99,673.83
2016,3,5,12,0,828.0,162.0,2.2,10.0,773.0,1030.01,792.83
2016,3,5,12,15,829.0,162.5,2.25,10.0,777.5,1037.45,796.18
2016,3,5,12,30,830.0,163.0,2.3,10.0,782.0,1041.14,799.12
2016,3,5,12,45,554.0,258.5,2.4,10.0,670.5,868.12,678.11
2016,3,5,13,0,278.0,354.0,2.5,10.0,559.0,676.92,534.34
2016,3,5,13,15,412.5,303.0,2.5,10.0,602.5,765.55,605.14
2016,3,5,13,30,547.0,252.0,2.5,10.0,646.0,834.88,658.78
2016,3,5,13,45,441.5,280.0,2.5,10.0,592.5,752.56,596.25
2016,3,5,14,0,336.0,308.0,2.5,10.0,539.0,658.28,525.24
2016,3,5,14,15,419.5,268.5,2.45,10.0,545.5,694.91,555.9
2016,3,5,14,30,503.0,229.0,2.4,10.0,552.0,711.19,570.51
2016,3,5,14,45,419.0,238.5,2.35,10.0,498.0,631.28,509.21
2016,3,5,15,0,335.0,248.0,2.3,10.0,444.0,543.35,441.59
2016,3,5,15,15,288.0,236.5,2.15,10.0,396.5,480.13,392.41
2016,3,5,15,30,241.0,225.0,2.0,10.0,349.0,420.13,344.87
2016,3,5,15,45,127.0,191.0,1.85,10.0,256.0,283.58,234.05
2016,3,5,16,0,13.0,157.0,1.7,10.0,163.0,153.38,125.18
2016,3,5,16,15,8.0,139.5,1.45,9.5,143.0,133.34,109.02
2016,3,5,16,30,3.0,122.0,1.2,9.0,123.0,113.93,92.9
2016,3,5,16,45,1.5,102.0,1.0,8.5,102.5,94.23,76.32
2016,3,5,17,0,0.0,82.0,0.8,8.0,82.0,74.8,59.67
2016,3,5,17,15,0.0,62.5,0.8,8.0,62.5,56.61,43.68
2016,3,5,17,30,0.0,43.0,0.8,8.0,43.0,38.48,27.53
2016,3,5,17,45,0.0,26.5,0.8,8.0,26.5,23.37,13.78
2016,3,5,18,0,0.0,10.0,0.8,8.0,10.0,8.79,0.0
2016,3,5,18,15,0.0,5.0,0.7,8.0,5.0,4.55,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,9.5,2.05,1.5,13.5,14.19,0.0
2016,3,6,7,0,166.0,19.0,2.3,2.0,27.0,43.92,0.0
2016,3,6,7,15,299.5,33.5,2.45,2.5,70.0,100.44,65.96
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,170.53,127.18
2016,3,6,7,45,519.0,57.5,2.8,3.5,165.0,237.41,188.39
2016,3,6,8,0,605.0,67.0,3.0,4.0,217.0,314.35,258.29
2016,3,6,8,15,657.0,73.5,3.15,4.5,270.5,382.66,320.23
2016,3,6,8,30,709.0,80.0,3.3,5.0,324.0,455.84,384.4
2016,3,6,8,45,747.5,84.5,3.5,6.0,376.0,523.7,441.61
2016,3,6,9,0,786.0,89.0,3.7,7.0,428.0,591.94,497.16
2016,3,6,9,15,811.0,93.0,3.65,7.5,476.0,654.53,546.51
2016,3,6,9,30,836.0,97.0,3.6,8.0,524.0,717.21,594.15
2016,3,6,9,45,852.5,100.5,3.55,8.5,566.5,772.63,633.07
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,826.64,670.13
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.0,874.48,702.59
2016,3,6,10,30,894.0,109.0,3.2,9.0,681.0,919.98,732.79
2016,3,6,10,45,900.0,112.0,3.05,9.5,709.5,957.6,755.47
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,992.01,775.51
2016,3,6,11,15,608.5,224.5,2.7,10.0,648.5,855.4,674.96
2016,3,6,11,30,311.0,334.0,2.5,10.0,559.0,677.42,536.53
2016,3,6,11,45,616.0,227.0,2.4,10.5,682.0,889.2,697.58
2016,3,6,12,0,921.0,120.0,2.3,11.0,805.0,1066.04,814.86
2016,3,6,12,15,681.0,214.0,2.1,11.0,722.5,953.39,733.66
2016,3,6,12,30,441.0,308.0,1.9,11.0,640.0,808.52,626.16
2016,3,6,12,45,464.5,296.5,1.75,11.5,644.0,818.98,633.26
2016,3,6,13,0,488.0,285.0,1.6,12.0,648.0,826.84,636.79
2016,3,6,13,15,704.5,199.5,1.5,12.0,715.0,949.09,723.76
2016,3,6,13,30,921.0,114.0,1.4,12.0,782.0,1036.92,779.44
2016,3,6,13,45,669.0,200.5,1.3,12.0,679.0,890.28,679.44
2016,3,6,14,0,417.0,287.0,1.2,12.0,576.0,709.87,549.84
2016,3,6,14,15,656.0,196.5,1.15,12.0,629.5,837.48,647.12
2016,3,6,14,30,895.0,106.0,1.1,12.0,683.0,920.92,702.69
2016,3,6,14,45,882.0,103.5,1.1,12.0,647.0,875.32,671.9
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,827.4,640.97
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,773.47,605.76
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,718.2,568.97
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,656.68,524.7
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,595.16,478.59
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,529.11,427.32
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,462.99,374.21
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,391.41,315.13
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,324.06,257.27
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,249.29,192.75
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,183.28,134.33
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,113.33,74.42
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,56.46,13.82
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,18.14,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,10.5,1.6,2.0,13.5,13.5,0.0
2016,3,7,7,0,117.0,21.0,1.6,2.0,27.0,39.14,5.94
2016,3,7,7,15,236.5,38.5,1.65,2.0,69.0,92.28,62.5
2016,3,7,7,30,356.0,56.0,1.7,2.0,111.0,157.55,119.28
2016,3,7,7,45,435.0,68.5,1.8,2.5,161.5,219.71,175.73
2016,3,7,8,0,514.0,81.0,1.9,3.0,212.0,293.98,242.45
2016,3,7,8,15,568.5,90.0,2.1,3.5,264.0,361.01,302.44
2016,3,7,8,30,623.0,99.0,2.3,4.0,316.0,433.34,365.25
2016,3,7,8,45,667.0,104.0,2.5,5.0,368.0,500.56,421.45
2016,3,7,9,0,711.0,109.0,2.7,6.0,420.0,570.84,478.27
2016,3,7,9,15,738.0,114.0,2.95,7.0,467.0,632.51,526.61
2016,3,7,9,30,765.0,119.0,3.2,8.0,514.0,694.67,573.95
2016,3,7,9,45,784.5,123.0,3.45,9.0,556.0,750.17,614.39
2016,3,7,10,0,804.0,127.0,3.7,10.0,598.0,804.74,652.35
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.0,847.77,681.67
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,893.09,712.42
2016,3,7,10,45,839.5,136.5,4.05,12.0,698.0,930.76,736.25
2016,3,7,11,0,847.0,140.0,4.2,13.0,726.0,965.49,757.8
2016,3,7,11,15,853.5,141.5,4.2,13.0,747.0,993.99,776.78
2016,3,7,11,30,860.0,143.0,4.2,13.0,768.0,1019.14,793.45
2016,3,7,11,45,859.5,146.0,4.2,13.5,780.0,1035.49,802.57
2016,3,7,12,0,859.0,149.0,4.2,14.0,792.0,1048.03,809.21
2016,3,7,12,15,860.0,149.5,4.15,14.0,796.0,1055.53,813.69
2016,3,7,12,30,861.0,150.0,4.1,14.0,800.0,1059.18,815.69
2016,3,7,12,45,858.5,150.0,4.05,14.5,795.5,1054.88,810.9
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,1046.74,803.72
2016,3,7,13,15,852.0,149.0,3.85,15.0,778.5,1032.25,793.16
2016,3,7,13,30,848.0,148.0,3.7,15.0,766.0,1014.09,780.26
2016,3,7,13,45,832.0,150.5,3.6,15.0,743.5,984.61,760.02
2016,3,7,14,0,816.0,153.0,3.5,15.0,721.0,958.71,742.43
2016,3,7,14,15,660.5,192.0,3.4,15.0,640.0,836.66,656.54
2016,3,7,14,30,505.0,231.0,3.3,15.0,559.0,714.25,565.5
2016,3,7,14,45,543.5,204.0,3.2,15.0,540.0,698.19,555.96
2016,3,7,15,0,582.0,177.0,3.1,15.0,521.0,677.14,541.79
2016,3,7,15,15,659.5,140.5,2.9,14.5,504.5,677.21,544.23
2016,3,7,15,30,737.0,104.0,2.7,14.0,488.0,660.85,533.88
2016,3,7,15,45,579.0,130.0,2.55,14.0,415.5,546.61,444.06
2016,3,7,16,0,421.0,156.0,2.4,14.0,343.0,439.92,358.88
2016,3,7,16,15,516.5,128.5,2.2,13.5,331.0,440.08,359.67
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,432.87,352.23
2016,3,7,16,45,553.5,93.0,1.8,12.5,266.5,360.18,291.21
2016,3,7,17,0,495.0,85.0,1.6,12.0,214.0,290.79,231.75
2016,3,7,17,15,417.5,72.5,1.6,11.5,164.5,220.4,170.92
2016,3,7,17,30,340.0,60.0,1.6,11.0,115.0,159.3,117.51
2016,3,7,17,45,236.5,42.0,1.65,10.5,73.5,97.1,64.92
2016,3,7,18,0,133.0,24.0,1.7,10.0,32.0,45.5,13.93
2016,3,7,18,15,66.5,12.0,1.75,10.0,16.0,15.7,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.5,11.0,1.2,6.5,13.5,13.04,0.0
2016,3,8,7,0,89.0,22.0,1.2,7.0,27.0,34.87,9.14
2016,3,8,7,15,191.0,42.0,1.2,7.5,68.0,87.02,59.19
2016,3,8,7,30,293.0,62.0,1.2,8.0,109.0,147.55,110.53
2016,3,8,7,45,389.0,73.5,1.2,9.0,159.5,210.38,164.77
2016,3,8,8,0,485.0,85.0,1.2,10.0,210.0,284.83,228.57
2016,3,8,8,15,538.0,94.0,1.3,10.5,261.0,351.98,286.29
2016,3,8,8,30,591.0,103.0,1.4,11.0,312.0,421.91,344.65
2016,3,8,8,45,647.0,105.0,1.5,12.0,364.5,491.09,400.03
2016,3,8,9,0,703.0,107.0,1.6,13.0,417.0,564.5,456.74
2016,3,8,9,15,730.0,111.5,1.7,13.5,464.0,625.17,502.66
2016,3,8,9,30,757.0,116.0,1.8,14.0,511.0,686.36,547.71
2016,3,8,9,45,786.0,116.0,1.9,15.0,554.5,744.13,587.35
2016,3,8,10,0,815.0,116.0,2.0,16.0,598.0,798.31,622.63
2016,3,8,10,15,829.0,119.0,1.95,16.5,634.0,845.94,652.47
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,891.51,680.34
2016,3,8,10,45,860.0,120.5,1.85,18.0,700.5,932.48,703.24
2016,3,8,11,0,877.0,119.0,1.8,19.0,731.0,970.92,723.99
2016,3,8,11,15,884.0,120.5,1.65,19.0,752.0,1000.43,739.91
2016,3,8,11,30,891.0,122.0,1.5,19.0,773.0,1026.51,753.33
2016,3,8,11,45,899.0,120.5,1.4,19.5,787.5,1035.72,755.19
2016,3,8,12,0,907.0,119.0,1.3,20.0,802.0,1051.89,761.65
2016,3,8,12,15,908.5,119.5,1.35,20.0,806.5,1059.95,767.16
2016,3,8,12,30,910.0,120.0,1.4,20.0,811.0,1064.09,770.47
2016,3,8,12,45,913.0,117.5,1.5,20.5,808.0,1062.46,769.75
2016,3,8,13,0,916.0,115.0,1.6,21.0,805.0,1056.84,766.67
2016,3,8,13,15,912.5,114.0,1.75,21.0,792.0,1042.45,760.33
2016,3,8,13,30,909.0,113.0,1.9,21.0,779.0,1024.26,751.52
2016,3,8,13,45,899.5,113.5,2.05,21.0,757.5,998.3,737.52
2016,3,8,14,0,890.0,114.0,2.2,21.0,736.0,978.47,727.41
2016,3,8,14,15,880.5,112.0,2.2,20.5,707.5,942.72,706.27
2016,3,8,14,30,871.0,110.0,2.2,20.0,679.0,904.02,683.07
2016,3,8,14,45,570.0,188.0,2.25,20.0,553.0,702.54,543.17
2016,3,8,15,0,269.0,266.0,2.3,20.0,427.0,508.39,397.09
2016,3,8,15,15,534.5,184.5,2.15,19.5,475.0,622.57,489.24
2016,3,8,15,30,800.0,103.0,2.0,19.0,523.0,701.67,550.77
2016,3,8,15,45,770.0,100.0,1.9,19.0,475.5,640.84,504.53
2016,3,8,16,0,740.0,97.0,1.8,19.0,428.0,578.18,457.09
2016,3,8,16,15,705.5,91.5,1.65,18.0,377.5,511.33,406.51
2016,3,8,16,30,671.0,86.0,1.5,17.0,327.0,446.52,355.6
2016,3,8,16,45,620.0,79.0,1.35,16.5,275.0,375.17,297.15
2016,3,8,17,0,569.0,72.0,1.2,16.0,223.0,308.6,240.77
2016,3,8,17,15,494.0,62.0,1.2,15.0,172.0,236.44,179.58
2016,3,8,17,30,419.0,52.0,1.2,14.0,121.0,172.99,124.75
2016,3,8,17,45,305.5,37.5,1.3,13.5,78.0,106.9,69.55
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,53.26,18.76
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,17.25,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,87.0,11.5,1.7,9.0,17.0,16.45,0.0
2016,3,9,7,0,174.0,23.0,1.9,10.0,34.0,49.46,17.93
2016,3,9,7,15,293.5,38.0,1.95,10.5,77.5,104.28,68.97
2016,3,9,7,30,413.0,53.0,2.0,11.0,121.0,171.46,125.71
2016,3,9,7,45,501.0,61.5,2.15,11.5,173.0,237.19,183.65
2016,3,9,8,0,589.0,70.0,2.3,12.0,225.0,313.15,250.05
2016,3,9,8,15,638.5,76.5,2.45,12.5,277.5,379.61,308.07
2016,3,9,8,30,688.0,83.0,2.6,13.0,330.0,450.66,368.06
2016,3,9,8,45,729.5,86.5,2.8,14.0,382.0,518.08,422.74
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,586.4,476.27
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,647.03,522.89
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,707.68,568.04
2016,3,9,9,45,840.5,98.5,3.5,16.5,571.0,763.85,607.4
2016,3,9,10,0,862.0,100.0,3.7,17.0,614.0,819.04,645.49
2016,3,9,10,15,740.0,146.5,3.8,17.5,606.0,806.59,633.93
2016,3,9,10,30,618.0,193.0,3.9,18.0,598.0,776.96,609.85
2016,3,9,10,45,613.5,206.0,4.0,18.5,622.5,807.54,630.36
2016,3,9,11,0,609.0,219.0,4.1,19.0,647.0,835.23,648.18
2016,3,9,11,15,498.0,270.5,4.1,19.0,626.5,794.93,615.5
2016,3,9,11,30,387.0,322.0,4.1,19.0,606.0,737.16,570.61
2016,3,9,11,45,405.0,320.5,4.15,19.5,623.0,759.75,586.43
2016,3,9,12,0,423.0,319.0,4.2,20.0,640.0,796.84,611.64
2016,3,9,12,15,313.5,349.0,4.2,20.0,587.5,707.03,544.07
2016,3,9,12,30,204.0,379.0,4.2,20.0,535.0,612.46,472.47
2016,3,9,12,45,410.0,313.0,4.25,20.0,624.0,780.79,601.06
2016,3,9,13,0,616.0,247.0,4.3,20.0,713.0,917.57,702.42
2016,3,9,13,15,645.0,229.5,4.25,20.0,711.0,921.22,704.97
2016,3,9,13,30,674.0,212.0,4.2,20.0,709.0,920.73,705.02
2016,3,9,13,45,675.5,203.5,4.2,20.0,690.0,899.05,690.54
2016,3,9,14,0,677.0,195.0,4.2,20.0,671.0,874.3,674.09
2016,3,9,14,15,655.0,192.5,4.15,20.0,638.0,831.55,644.64
2016,3,9,14,30,633.0,190.0,4.1,20.0,605.0,787.3,613.58
2016,3,9,14,45,719.5,154.5,4.05,20.0,603.5,798.47,623.36
2016,3,9,15,0,806.0,119.0,4.0,20.0,602.0,795.53,622.32
2016,3,9,15,15,708.5,131.0,3.8,19.5,534.5,703.11,556.37
2016,3,9,15,30,611.0,143.0,3.6,19.0,467.0,612.18,488.28
2016,3,9,15,45,659.0,124.0,3.45,19.0,445.0,592.48,474.04
2016,3,9,16,0,707.0,105.0,3.3,19.0,423.0,565.96,453.37
2016,3,9,16,15,671.0,99.0,3.05,18.5,373.0,499.35,400.86
2016,3,9,16,30,635.0,93.0,2.8,18.0,323.0,435.01,348.78
2016,3,9,16,45,586.5,84.5,2.55,17.5,272.0,365.18,290.87
2016,3,9,17,0,538.0,76.0,2.3,17.0,221.0,299.96,235.11
2016,3,9,17,15,464.0,65.5,2.25,16.5,171.0,229.5,174.6
2016,3,9,17,30,390.0,55.0,2.2,16.0,121.0,167.66,120.9
2016,3,9,17,45,277.0,40.0,2.15,15.5,78.0,101.83,66.36
2016,3,9,18,0,164.0,25.0,2.1,15.0,35.0,50.49,19.93
2016,3,9,18,15,82.0,12.5,2.15,15.0,17.5,17.06,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,2.4,12.5,9.0,8.19,0.0
2016,3,10,7,0,0.0,18.0,2.6,13.0,18.0,15.86,4.64
2016,3,10,7,15,4.5,38.5,2.7,13.0,39.0,35.62,23.72
2016,3,10,7,30,9.0,59.0,2.8,13.0,60.0,56.13,41.74
2016,3,10,7,45,19.0,80.5,2.95,13.5,85.0,83.16,64.98
2016,3,10,8,0,29.0,102.0,3.1,14.0,110.0,109.33,87.32
2016,3,10,8,15,38.0,123.0,3.3,14.5,135.5,135.85,109.68
2016,3,10,8,30,47.0,144.0,3.5,15.0,161.0,163.55,132.66
2016,3,10,8,45,119.5,169.0,3.7,15.5,221.0,240.58,196.51
2016,3,10,9,0,192.0,194.0,3.9,16.0,281.0,318.27,259.88
2016,3,10,9,15,96.0,154.0,4.0,16.5,197.5,221.21,179.51
2016,3,10,9,30,0.0,114.0,4.1,17.0,114.0,102.09,79.35
2016,3,10,9,45,179.5,182.5,4.2,17.5,290.5,336.03,272.84
2016,3,10,10,0,359.0,251.0,4.3,18.0,467.0,563.2,450.32
2016,3,10,10,15,278.0,282.5,4.35,18.5,456.0,544.44,431.56
2016,3,10,10,30,197.0,314.0,4.4,19.0,445.0,503.97,397.49
2016,3,10,10,45,339.5,290.5,4.5,19.5,526.5,629.43,494.57
2016,3,10,11,0,482.0,267.0,4.6,20.0,608.0,763.09,593.96
2016,3,10,11,15,377.5,310.5,4.7,20.0,582.0,706.86,549.53
2016,3,10,11,30,273.0,354.0,4.8,20.0,556.0,661.04,512.8
2016,3,10,11,45,206.0,365.5,4.9,20.5,520.0,594.42,461.23
2016,3,10,12,0,139.0,377.0,5.0,21.0,484.0,542.55,419.9
2016,3,10,12,15,158.0,380.0,5.05,21.0,502.0,566.1,438.2
2016,3,10,12,30,177.0,383.0,5.1,21.0,520.0,589.05,455.77
2016,3,10,12,45,215.5,377.0,5.2,21.0,542.0,620.7,480.68
2016,3,10,13,0,254.0,371.0,5.3,21.0,564.0,668.99,517.4
2016,3,10,13,15,398.0,317.0,5.3,21.0,614.5,748.49,580.27
2016,3,10,13,30,542.0,263.0,5.3,21.0,665.0,840.46,650.47
2016,3,10,13,45,534.5,256.5,5.3,21.0,644.5,814.6,631.88
2016,3,10,14,0,527.0,250.0,5.3,21.0,624.0,786.67,612.35
2016,3,10,14,15,443.0,268.0,5.2,21.0,573.5,713.38,557.09
2016,3,10,14,30,359.0,286.0,5.1,21.0,523.0,629.61,493.84
2016,3,10,14,45,504.5,223.0,5.05,21.0,537.5,684.22,539.01
2016,3,10,15,0,650.0,160.0,5.0,21.0,552.0,718.46,567.97
2016,3,10,15,15,672.5,139.5,4.8,20.5,521.0,684.41,543.88
2016,3,10,15,30,695.0,119.0,4.6,20.0,490.0,645.91,516.23
2016,3,10,15,45,668.5,123.0,4.45,20.0,454.0,597.1,478.16
2016,3,10,16,0,642.0,127.0,4.3,20.0,418.0,548.35,439.46
2016,3,10,16,15,604.0,119.0,4.15,19.5,368.5,481.65,387.09
2016,3,10,16,30,566.0,111.0,4.0,19.0,319.0,417.58,335.38
2016,3,10,16,45,528.5,98.5,3.85,19.0,269.5,349.15,278.21
2016,3,10,17,0,491.0,86.0,3.7,19.0,220.0,288.14,225.56
2016,3,10,17,15,416.5,73.5,3.65,18.5,170.0,219.07,166.51
2016,3,10,17,30,342.0,61.0,3.6,18.0,120.0,158.92,114.74
2016,3,10,17,45,244.0,43.5,3.6,17.5,78.0,98.39,64.62
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,49.01,21.05
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,16.8,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,3.5,12.0,2.7,14.5,12.5,11.16,0.0
2016,3,11,7,0,7.0,24.0,2.7,15.0,25.0,23.11,10.13
2016,3,11,7,15,43.5,44.5,2.65,15.0,52.0,53.47,36.79
2016,3,11,7,30,80.0,65.0,2.6,15.0,79.0,86.57,64.72
2016,3,11,7,45,100.0,87.5,2.55,15.5,111.0,121.09,94.55
2016,3,11,8,0,120.0,110.0,2.5,16.0,143.0,158.16,126.25
2016,3,11,8,15,135.0,131.5,2.45,16.5,176.0,194.36,156.73
2016,3,11,8,30,150.0,153.0,2.4,17.0,209.0,232.28,187.93
2016,3,11,8,45,103.5,171.0,2.4,17.5,212.0,233.41,188.22
2016,3,11,9,0,57.0,189.0,2.4,18.0,215.0,220.12,176.32
2016,3,11,9,15,170.0,209.5,2.3,18.0,298.5,329.7,265.12
2016,3,11,9,30,283.0,230.0,2.2,18.0,382.0,452.55,361.08
2016,3,11,9,45,359.0,232.0,2.1,18.5,440.0,526.36,416.13
2016,3,11,10,0,435.0,234.0,2.0,19.0,498.0,618.94,483.25
2016,3,11,10,15,374.0,266.0,1.9,19.0,502.5,606.94,471.3
2016,3,11,10,30,313.0,298.0,1.8,19.0,507.0,602.6,465.29
2016,3,11,10,45,314.5,312.0,1.75,19.5,529.0,630.14,483.16
2016,3,11,11,0,316.0,326.0,1.7,20.0,551.0,656.53,499.68
2016,3,11,11,15,176.5,319.5,1.65,20.0,446.0,506.96,388.55
2016,3,11,11,30,37.0,313.0,1.6,20.0,341.0,349.94,268.59
2016,3,11,11,45,81.0,345.5,1.6,20.5,407.5,429.82,329.5
2016,3,11,12,0,125.0,378.0,1.6,21.0,474.0,529.0,401.18
2016,3,11,12,15,131.5,381.0,1.65,21.0,482.5,539.84,408.51
2016,3,11,12,30,138.0,384.0,1.7,21.0,491.0,550.08,416.12
2016,3,11,12,45,116.0,377.0,1.75,21.5,466.5,519.66,393.1
2016,3,11,13,0,94.0,370.0,1.8,22.0,442.0,470.88,357.15
2016,3,11,13,15,267.0,337.5,1.85,22.0,537.5,640.81,484.71
2016,3,11,13,30,440.0,305.0,1.9,22.0,633.0,784.93,588.0
2016,3,11,13,45,460.5,287.5,1.95,22.0,622.5,776.23,582.33
2016,3,11,14,0,481.0,270.0,2.0,22.0,612.0,764.48,576.02
2016,3,11,14,15,444.5,272.0,1.95,21.5,578.5,718.37,544.68
2016,3,11,14,30,408.0,274.0,1.9,21.0,545.0,658.66,503.85
2016,3,11,14,45,426.0,253.0,1.85,21.0,523.0,649.07,498.23
2016,3,11,15,0,444.0,232.0,1.8,21.0,501.0,622.86,480.51
2016,3,11,15,15,544.0,184.0,1.7,21.0,491.0,627.41,486.3
2016,3,11,15,30,644.0,136.0,1.6,21.0,481.0,627.19,487.68
2016,3,11,15,45,505.0,154.5,1.5,21.0,411.0,515.23,403.45
2016,3,11,16,0,366.0,173.0,1.4,21.0,341.0,411.16,323.93
2016,3,11,16,15,344.0,157.5,1.3,20.5,301.0,361.78,286.44
2016,3,11,16,30,322.0,142.0,1.2,20.0,261.0,314.17,248.94
2016,3,11,16,45,293.5,123.5,1.1,19.5,219.5,262.47,207.2
2016,3,11,17,0,265.0,105.0,1.0,19.0,178.0,213.79,166.85
2016,3,11,17,15,225.0,85.5,1.05,18.5,138.5,163.59,124.76
2016,3,11,17,30,185.0,66.0,1.1,18.0,99.0,118.3,86.29
2016,3,11,17,45,119.5,46.0,1.15,17.5,64.5,72.59,48.77
2016,3,11,18,0,54.0,26.0,1.2,17.0,30.0,32.82,14.69
2016,3,11,18,15,27.0,13.0,1.2,17.0,15.0,13.63,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.55,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.78,0.81
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,21.57,12.38
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,34.41,23.63
2016,3,12,7,45,0.0,57.5,2.1,14.5,57.5,51.15,38.1
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,68.13,52.56
2016,3,12,8,15,0.0,94.0,2.1,15.0,94.0,84.74,66.56
2016,3,12,8,30,0.0,112.0,2.1,15.0,112.0,101.45,80.42
2016,3,12,8,45,72.5,157.0,2.1,15.5,190.5,192.54,156.23
2016,3,12,9,0,145.0,202.0,2.1,16.0,269.0,297.32,240.92
2016,3,12,9,15,129.0,223.0,2.0,16.5,287.0,316.54,254.5
2016,3,12,9,30,113.0,244.0,1.9,17.0,305.0,322.83,257.97
2016,3,12,9,45,135.0,265.0,1.85,17.5,343.5,378.78,300.54
2016,3,12,10,0,157.0,286.0,1.8,18.0,382.0,425.22,334.79
2016,3,12,10,15,391.0,250.5,1.7,18.0,507.5,604.22,472.2
2016,3,12,10,30,625.0,215.0,1.6,18.0,633.0,806.19,616.65
2016,3,12,10,45,645.5,214.5,1.55,18.5,662.0,846.1,639.71
2016,3,12,11,0,666.0,214.0,1.5,19.0,691.0,884.31,662.81
2016,3,12,11,15,674.5,217.0,1.5,19.0,711.5,912.61,680.41
2016,3,12,11,30,683.0,220.0,1.5,19.0,732.0,938.23,696.31
2016,3,12,11,45,700.0,214.5,1.5,19.5,746.5,960.6,708.78
2016,3,12,12,0,717.0,209.0,1.5,20.0,761.0,979.99,719.36
2016,3,12,12,15,531.0,283.5,1.5,20.0,694.0,870.93,644.31
2016,3,12,12,30,345.0,358.0,1.5,20.0,627.0,748.17,557.7
2016,3,12,12,45,321.0,362.5,1.55,20.5,611.5,727.98,543.93
2016,3,12,13,0,297.0,367.0,1.6,21.0,596.0,706.4,528.15
2016,3,12,13,15,231.5,369.0,1.65,21.0,546.0,622.22,468.92
2016,3,12,13,30,166.0,371.0,1.7,21.0,496.0,556.65,421.73
2016,3,12,13,45,140.0,358.0,1.75,21.5,461.0,513.73,390.53
2016,3,12,14,0,114.0,345.0,1.8,22.0,426.0,455.31,347.68
2016,3,12,14,15,185.5,328.5,1.8,22.0,455.0,514.43,393.7
2016,3,12,14,30,257.0,312.0,1.8,22.0,484.0,567.44,433.88
2016,3,12,14,45,329.0,279.0,1.85,22.0,487.5,581.7,446.67
2016,3,12,15,0,401.0,246.0,1.9,22.0,491.0,589.61,454.98
2016,3,12,15,15,421.5,222.5,1.75,21.5,464.5,574.12,444.72
2016,3,12,15,30,442.0,199.0,1.6,21.0,438.0,542.87,423.07
2016,3,12,15,45,221.0,169.5,1.5,21.0,289.0,329.9,260.61
2016,3,12,16,0,0.0,140.0,1.4,21.0,140.0,127.37,98.45
2016,3,12,16,15,0.0,123.0,1.3,20.5,123.0,111.48,86.5
2016,3,12,16,30,0.0,106.0,1.2,20.0,106.0,95.68,73.99
2016,3,12,16,45,0.0,90.0,1.1,20.0,90.0,80.93,62.0
2016,3,12,17,0,0.0,74.0,1.0,20.0,74.0,66.25,49.87
2016,3,12,17,15,0.0,57.0,1.0,19.5,57.0,50.7,36.9
2016,3,12,17,30,0.0,40.0,1.0,19.0,40.0,35.3,23.82
2016,3,12,17,45,0.0,26.5,1.05,18.5,26.5,23.35,13.48
2016,3,12,18,0,0.0,13.0,1.1,18.0,13.0,11.43,2.37
2016,3,12,18,15,0.0,6.5,1.1,17.5,6.5,5.91,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,1.9,14.5,4.5,4.09,0.0
2016,3,13,7,0,0.0,9.0,2.1,15.0,9.0,7.9,0.32
2016,3,13,7,15,0.0,18.5,2.1,15.0,18.5,16.27,7.92
2016,3,13,7,30,0.0,28.0,2.1,15.0,28.0,24.65,15.3
2016,3,13,7,45,0.0,38.5,2.1,15.5,38.5,33.94,23.35
2016,3,13,8,0,0.0,49.0,2.1,16.0,49.0,43.24,31.28
2016,3,13,8,15,0.0,59.5,2.15,16.0,59.5,52.55,39.15
2016,3,13,8,30,0.0,70.0,2.2,16.0,70.0,61.89,46.93
2016,3,13,8,45,0.0,102.5,2.3,16.5,102.5,91.82,71.71
2016,3,13,9,0,0.0,135.0,2.4,17.0,135.0,122.4,96.56
2016,3,13,9,15,0.0,103.0,2.4,17.0,103.0,91.85,71.06
2016,3,13,9,30,0.0,71.0,2.4,17.0,71.0,62.83,46.88
2016,3,13,9,45,5.5,139.0,2.4,17.5,142.0,129.54,101.55
2016,3,13,10,0,11.0,207.0,2.4,18.0,213.0,199.61,157.41
2016,3,13,10,15,13.5,223.5,2.4,18.0,232.0,218.03,171.58
2016,3,13,10,30,16.0,240.0,2.4,18.0,251.0,236.7,186.0
2016,3,13,10,45,8.0,148.5,2.4,18.0,154.0,141.23,109.75
2016,3,13,11,0,0.0,57.0,2.4,18.0,57.0,50.52,35.94
2016,3,13,11,15,11.5,171.5,2.45,18.0,180.0,166.71,130.33
2016,3,13,11,30,23.0,286.0,2.5,18.0,303.0,290.12,227.08
2016,3,13,11,45,20.0,279.0,2.65,18.5,294.0,280.32,218.51
2016,3,13,12,0,17.0,272.0,2.8,19.0,285.0,270.45,210.39
2016,3,13,12,15,10.0,217.0,2.9,19.0,224.5,209.39,162.66
2016,3,13,12,30,3.0,162.0,3.0,19.0,164.0,149.7,115.4
2016,3,13,12,45,1.5,99.0,3.15,19.0,100.0,89.66,67.41
2016,3,13,13,0,0.0,36.0,3.3,19.0,36.0,31.91,20.51
2016,3,13,13,15,0.0,73.5,3.35,19.0,73.5,65.24,47.72
2016,3,13,13,30,0.0,111.0,3.4,19.0,111.0,99.09,75.14
2016,3,13,13,45,17.0,203.5,3.45,19.5,216.0,202.62,158.3
2016,3,13,14,0,34.0,296.0,3.5,20.0,321.0,326.3,254.64
2016,3,13,14,15,34.5,284.5,3.45,20.0,308.5,313.58,244.82
2016,3,13,14,30,35.0,273.0,3.4,20.0,296.0,300.79,235.37
2016,3,13,14,45,291.5,236.0,3.4,20.5,415.5,502.73,397.26
2016,3,13,15,0,548.0,199.0,3.4,21.0,535.0,670.13,524.97
2016,3,13,15,15,649.0,153.0,3.15,21.0,525.0,678.92,532.0
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,669.66,526.37
2016,3,13,15,45,725.0,103.5,2.7,21.0,470.0,611.25,482.04
2016,3,13,16,0,700.0,100.0,2.5,21.0,425.0,553.2,437.34
2016,3,13,16,15,667.0,94.5,2.15,20.5,376.5,489.22,387.32
2016,3,13,16,30,634.0,89.0,1.8,20.0,328.0,427.23,337.47
2016,3,13,16,45,600.5,79.5,1.45,20.0,279.0,363.2,284.1
2016,3,13,17,0,567.0,70.0,1.1,20.0,230.0,302.07,231.7
2016,3,13,17,15,497.0,61.5,1.05,19.0,180.0,233.47,174.28
2016,3,13,17,30,427.0,53.0,1.0,18.0,130.0,172.97,122.73
2016,3,13,17,45,331.0,39.5,1.0,17.5,87.5,111.13,71.62
2016,3,13,18,0,235.0,26.0,1.0,17.0,45.0,61.33,29.75
2016,3,13,18,15,117.5,13.0,1.0,16.5,22.5,19.39,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
