Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,12.73,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,44.76,23.83
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,96.06,62.18
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,149.16,106.4
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,215.54,163.67
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,234.4,186.03
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,236.1,191.36
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,292.86,239.13
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,355.39,290.69
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,475.15,387.08
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,611.18,493.16
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,670.0,537.76
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,725.91,579.73
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,780.45,617.8
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,834.04,654.38
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,879.06,685.81
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,921.71,715.44
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,959.1,739.81
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,993.57,762.03
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,853.93,660.05
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,683.73,527.75
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,637.29,493.05
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,605.28,467.95
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,857.7,663.02
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,1062.85,808.1
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,1061.84,804.58
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,1044.99,791.73
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,1028.33,780.83
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,1008.08,767.54
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,980.21,749.04
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,949.27,728.44
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,913.35,705.36
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,874.8,680.26
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,833.47,651.93
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,785.58,618.58
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,731.39,580.32
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,676.45,540.0
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,617.56,494.76
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,558.91,448.71
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,494.0,397.32
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,431.28,346.24
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,366.53,291.65
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,304.89,238.27
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,237.7,180.47
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,176.0,127.08
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,115.64,77.02
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,67.62,39.61
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,24.66,4.33
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.46,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,10.56,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,35.08,20.04
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,66.33,45.37
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,103.77,76.48
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,150.22,115.76
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,195.27,153.83
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,246.28,196.65
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,238.51,192.09
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,217.39,174.91
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,280.12,225.32
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,340.39,272.7
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,345.56,275.45
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,336.3,266.91
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,378.01,298.48
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,433.6,339.73
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,457.15,356.61
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,480.35,373.23
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,626.75,484.25
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,781.36,595.76
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,780.79,592.38
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,763.79,579.02
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,544.62,419.02
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,304.75,234.89
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,395.63,305.42
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,471.39,362.38
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,610.07,467.26
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,745.88,566.15
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,747.16,567.13
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,746.25,567.51
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,706.85,539.5
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,667.24,511.3
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,602.48,463.73
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,526.15,407.24
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,571.39,444.08
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,594.88,464.0
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,637.04,498.84
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,658.16,517.34
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,557.7,440.8
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,471.22,373.87
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,427.42,339.9
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,381.12,302.52
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,320.29,252.09
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,265.35,205.88
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,207.22,157.59
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,154.88,113.51
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,100.89,68.93
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,58.74,35.51
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,22.97,5.4
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.19,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,15.69,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,46.94,27.07
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,98.42,65.81
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,150.64,109.81
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,212.88,164.03
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,273.02,217.52
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,342.92,278.39
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,405.03,331.55
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,470.52,385.81
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,433.4,355.19
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,358.24,292.2
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,449.98,365.54
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,541.06,435.89
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,563.04,449.65
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,581.26,460.51
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,612.11,480.79
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,641.51,499.4
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,567.01,440.44
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,484.98,375.82
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,443.8,343.93
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,401.07,310.43
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,581.6,448.32
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,765.15,579.77
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,649.56,493.44
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,531.93,406.07
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,556.71,424.54
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,563.37,429.03
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,502.16,384.22
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,458.28,351.87
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,483.48,371.81
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,521.9,400.51
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,437.79,338.66
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,371.02,289.07
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,303.98,238.34
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,229.28,180.42
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,153.53,120.91
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,80.65,61.79
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,80.2,61.73
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,79.78,61.6
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,61.46,46.54
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,43.25,31.38
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,37.04,26.19
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,30.84,20.93
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,24.65,15.65
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,18.46,10.29
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,12.74,5.22
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.02,0.17
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.5,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,3.07,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,5.26,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,8.34,1.58
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,11.42,4.32
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,14.95,7.38
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,18.48,10.4
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,36.16,25.61
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,53.9,40.68
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,61.91,47.22
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,69.93,53.7
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,95.23,74.66
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,121.0,95.73
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,158.16,126.01
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,196.13,156.53
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,177.57,141.07
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,159.03,125.78
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,200.1,158.59
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,241.94,191.29
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,252.84,199.46
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,263.76,207.73
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,256.18,201.18
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,248.54,194.72
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,263.19,206.3
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,277.85,217.81
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,262.66,206.09
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,247.48,194.43
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,227.53,178.93
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,207.7,163.44
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,185.66,146.04
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,163.84,128.7
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,138.08,108.23
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,112.68,87.83
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,93.42,72.2
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,74.48,56.7
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,56.66,42.02
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,38.89,27.23
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,47.74,34.8
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,56.59,42.39
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,39.72,28.3
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,22.91,14.07
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,19.81,11.46
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,16.71,8.82
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,13.62,6.17
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,10.54,3.48
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,7.46,0.74
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,4.38,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,2.19,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,8.19,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,20.7,0.51
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,59.52,31.15
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,115.38,72.6
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,122.76,89.9
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,101.97,80.54
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,129.44,103.93
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,158.24,128.05
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,187.38,152.06
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,217.37,176.35
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,326.89,265.67
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,453.86,366.41
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,607.28,488.37
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,759.02,604.17
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,814.02,641.08
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,867.52,676.89
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,913.82,708.08
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,957.43,737.14
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,994.33,761.35
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,1027.85,783.17
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,1054.86,800.15
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,1078.04,814.67
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,1093.31,822.71
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,1104.43,828.11
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,1110.78,832.08
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,1112.91,833.42
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,1106.26,829.1
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,1095.45,822.22
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,1079.97,811.68
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,1060.48,798.61
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,1033.27,781.13
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,1002.46,761.26
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,966.7,739.07
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,927.75,714.51
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,881.95,683.6
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,833.7,650.71
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,780.49,614.63
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,725.65,576.83
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,669.14,534.01
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,607.74,486.27
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,541.36,433.65
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,476.02,380.2
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,406.35,321.77
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,339.8,264.09
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,269.0,202.54
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,204.75,145.69
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,138.57,89.57
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,83.79,46.32
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,32.98,11.04
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,8.19,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,10.01,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,25.9,5.23
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,67.32,37.35
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,125.12,81.46
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,184.2,132.82
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,252.92,194.42
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,318.63,254.03
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,389.29,316.44
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,455.74,373.97
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,524.16,431.11
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,587.35,482.11
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,650.72,531.47
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,709.93,576.74
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,768.39,619.19
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,820.6,654.2
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,870.75,687.05
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,907.88,709.71
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,949.3,735.09
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,984.14,755.43
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,1015.67,773.25
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,1041.22,788.3
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,1063.09,800.84
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,1078.62,807.68
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,1090.22,811.99
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,1095.25,813.61
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,1096.23,812.77
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,1092.02,807.94
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,1083.73,800.7
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,1067.5,789.29
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,1047.39,775.57
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,1021.97,758.54
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,992.92,739.26
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,956.86,715.43
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,917.76,689.61
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,873.0,660.61
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,831.87,633.91
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,777.93,598.05
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,722.46,560.34
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,662.33,516.79
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,601.76,471.65
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,535.44,421.19
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,470.33,369.85
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,401.84,313.5
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,336.19,257.69
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,266.3,198.28
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,202.88,143.29
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,137.33,88.67
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,83.22,46.56
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,33.8,12.6
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,9.1,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,10.46,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,25.72,7.34
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,67.55,38.56
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,124.89,82.4
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,182.93,132.47
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,250.49,192.17
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,315.56,250.15
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,386.34,311.36
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,451.9,367.42
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,519.4,423.15
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,582.45,472.92
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,646.14,521.43
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,704.93,565.19
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,762.91,606.09
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,813.88,640.19
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,862.75,672.31
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,898.85,695.99
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,939.05,722.46
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,972.04,742.78
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,1001.51,760.66
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,1025.6,775.89
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,1046.05,788.76
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,1058.39,795.32
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,1066.74,799.4
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,1070.54,802.14
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,1070.41,802.47
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,1061.9,795.88
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,1049.58,786.98
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,1032.47,776.07
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1022.69,770.25
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,990.09,749.42
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,954.66,726.74
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,917.98,704.06
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,878.65,679.28
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,828.96,645.6
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,782.13,613.66
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,697.5,552.62
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,617.0,492.85
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,529.27,425.11
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,454.37,365.92
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,428.44,345.85
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,398.6,320.85
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,331.3,264.41
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,274.48,215.89
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,216.07,166.25
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,163.36,120.93
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,110.31,76.68
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,65.15,40.88
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,28.91,13.21
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,5.46,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,10.55,1.39
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,24.24,14.64
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,37.97,26.78
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,54.49,41.22
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,71.16,55.56
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,89.34,70.89
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,107.66,86.05
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,135.53,108.95
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,164.64,132.61
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,224.71,181.61
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,283.2,228.57
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,368.67,297.03
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,451.83,362.44
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,498.83,398.08
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,559.62,443.67
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,494.84,391.33
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,421.53,331.96
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,416.81,327.11
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,411.16,321.4
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,540.03,421.68
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,656.56,510.01
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,555.33,430.64
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,434.53,336.23
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,404.15,313.01
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,373.6,289.36
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,402.35,311.09
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,430.84,332.28
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,462.82,356.98
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,493.8,380.73
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,463.05,357.4
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,432.56,334.42
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,398.15,308.87
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,364.31,283.7
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,522.09,409.43
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,648.65,506.46
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,375.01,298.0
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,115.35,88.78
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,147.52,115.64
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,179.42,141.75
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,112.52,87.84
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,48.57,35.21
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,41.91,29.77
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,35.26,24.25
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,28.62,18.7
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,21.99,13.06
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,16.26,8.07
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,10.53,3.05
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,5.7,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.91,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,2.27,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,4.38,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,10.09,2.63
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,15.82,7.6
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,22.88,13.69
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,29.95,19.74
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,37.92,26.46
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,45.9,33.12
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,93.85,73.07
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,143.42,113.72
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,163.73,129.73
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,184.56,146.01
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,152.76,119.57
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,120.83,93.11
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,129.14,99.4
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,137.48,105.66
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,154.05,118.74
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,170.87,131.97
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,141.28,107.98
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,111.86,84.2
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,114.66,86.35
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,117.46,88.48
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,196.22,150.72
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,276.97,213.32
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,388.33,299.52
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,487.3,374.77
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,514.5,395.32
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,557.4,427.43
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,429.86,331.57
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,306.45,236.77
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,352.33,272.83
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,382.99,296.76
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,340.87,264.41
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,287.24,223.17
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,250.57,194.89
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,214.67,166.97
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,193.46,150.87
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,172.62,134.87
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,161.12,126.02
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,149.81,117.27
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,132.62,103.7
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,115.68,90.23
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,100.12,77.73
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,84.64,65.13
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,69.26,52.52
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,53.99,39.75
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,39.73,27.54
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,25.56,15.32
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,14.96,5.43
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,11.82,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,24.04,11.52
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,49.58,32.94
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,80.32,57.98
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,114.15,86.84
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,151.71,119.25
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,93.12,72.83
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,22.02,13.32
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,86.79,68.5
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,154.43,124.81
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,177.54,143.18
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,201.27,161.91
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,466.18,380.12
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,735.61,588.39
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,789.39,623.91
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,842.15,659.81
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,815.75,638.49
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,765.02,596.86
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,687.29,535.94
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,598.9,465.81
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,837.89,651.4
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,1045.52,798.29
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,1065.3,810.13
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,1081.33,820.93
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,1086.56,825.63
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,1087.72,827.75
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,1085.09,827.4
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,1078.29,824.29
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,1062.63,814.75
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,1043.05,802.56
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,918.44,715.97
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,776.3,608.6
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,864.63,682.14
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,916.03,721.74
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,871.71,690.61
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,824.79,657.72
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,772.17,620.81
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,717.85,582.11
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,659.77,536.46
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,603.53,490.97
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,538.51,438.01
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,474.25,384.04
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,405.42,324.77
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,339.39,266.14
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,270.44,204.29
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,206.43,146.38
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,140.53,89.96
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,85.74,47.02
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,35.9,15.1
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,12.73,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
