Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,12.73,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,36.82,16.79
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,82.32,47.3
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,143.38,95.61
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,204.41,150.47
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,273.62,214.16
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,340.48,276.3
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,411.24,340.44
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,477.39,398.7
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,545.29,456.25
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,609.39,508.76
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,673.7,559.56
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,728.04,600.87
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,784.57,640.35
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,835.74,674.78
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,884.76,706.92
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,928.87,734.89
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,970.06,760.29
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,1004.26,780.41
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1034.94,797.86
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,1059.48,810.38
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,1080.12,820.12
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,1094.76,827.03
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1105.28,831.32
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,1109.56,833.2
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,1109.64,832.51
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,1103.35,826.33
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,1092.87,817.63
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,1075.88,806.39
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,1054.91,792.7
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,1028.12,774.51
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,997.66,753.99
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,960.92,730.06
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,921.02,703.95
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,875.7,673.23
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,827.9,640.6
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,775.13,604.84
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,720.69,567.43
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,660.04,522.39
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,601.84,477.79
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,535.8,426.24
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,470.73,373.69
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,402.34,316.36
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,336.93,259.72
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,267.62,199.87
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,204.55,144.34
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,139.8,89.68
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,85.6,47.44
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,36.01,15.67
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,12.73,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,12.28,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,36.66,16.31
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,81.41,45.35
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,140.69,91.4
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,200.59,144.15
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,269.11,205.79
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,334.23,264.47
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,403.77,325.25
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,469.38,381.24
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,536.76,436.64
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,599.74,486.71
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,659.61,532.82
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,716.83,576.12
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,772.84,615.32
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,823.8,650.25
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,872.56,683.18
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,915.21,710.67
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,954.94,735.8
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,988.76,757.01
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,1019.1,775.74
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,1043.79,791.68
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,1064.66,805.09
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,1079.04,813.11
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1089.36,818.54
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,1093.0,820.75
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1092.48,820.38
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,1085.78,816.51
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,1074.98,810.04
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,1058.16,799.16
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,1037.44,785.75
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,1009.74,766.53
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,978.59,745.01
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,941.63,721.93
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,901.66,696.53
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,854.03,664.05
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,804.52,629.91
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,751.78,592.53
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,701.76,556.27
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,639.37,508.33
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,577.64,459.84
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,513.2,408.97
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,450.08,357.51
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,379.79,298.94
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,314.52,243.04
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,248.59,185.81
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,188.99,133.71
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,127.34,83.07
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,76.75,44.83
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,33.75,17.11
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,14.7,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,7.73,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,13.48,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,41.37,21.4
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,86.54,51.64
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,147.42,99.87
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,208.09,154.59
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,276.93,218.29
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,343.07,279.96
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,413.44,343.93
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,480.28,403.85
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,548.95,463.48
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,612.09,515.88
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,675.13,566.39
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,734.78,612.37
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,793.43,654.95
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,845.66,690.74
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,888.83,719.06
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,932.82,748.88
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,974.0,776.22
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,1008.4,797.38
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,1039.39,815.92
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,1064.82,831.92
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,1086.46,845.28
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,1101.7,852.7
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,1112.89,857.43
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,1116.95,858.98
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,1116.86,857.9
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,1112.54,853.07
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,1104.01,845.6
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,1086.99,833.61
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,1066.01,819.14
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,1040.5,800.24
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,1011.18,778.91
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,973.87,753.59
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,933.4,726.08
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,887.71,695.22
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,839.43,662.28
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,785.99,626.04
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,735.09,590.53
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,674.28,544.37
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,612.84,496.43
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,546.29,443.39
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,480.68,389.27
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,411.17,329.64
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,344.03,270.29
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,273.97,208.47
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,209.7,150.86
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,143.84,94.25
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,88.66,50.7
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,38.44,18.54
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,13.97,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,7.73,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,12.44,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,41.21,20.77
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,87.07,51.7
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,146.37,99.43
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,205.95,152.96
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,273.31,214.65
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,338.0,274.02
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,406.39,334.91
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,471.51,391.6
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,538.24,447.63
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,600.75,498.44
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,663.58,547.8
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,721.16,591.59
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,777.62,631.95
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,823.42,661.88
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,872.26,693.54
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,915.08,721.62
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,955.06,747.43
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,987.09,767.89
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,1015.51,785.85
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,1040.03,802.17
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,1060.81,816.03
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,1072.43,822.25
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1079.92,825.86
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,1010.69,778.61
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,911.51,705.09
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,907.2,702.15
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,900.19,696.63
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,979.28,757.47
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,1026.26,789.95
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,1007.59,777.73
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,975.08,756.47
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,857.73,674.37
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,736.56,583.17
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,686.73,547.01
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,637.37,510.19
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,519.64,419.19
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,413.95,335.57
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,337.77,274.78
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,260.18,211.88
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,211.49,172.62
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,161.46,131.62
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,139.07,113.37
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,117.47,95.51
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,95.96,77.47
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,75.27,59.87
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,55.95,42.95
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,36.92,26.06
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,22.49,12.68
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.91,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.09,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,15.97,0.0
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,40.4,23.26
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,79.37,47.66
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,141.32,93.82
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,198.79,144.1
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,264.38,202.96
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,330.79,262.89
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,404.65,328.36
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,469.61,384.7
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,536.35,440.54
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,599.87,491.95
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,660.5,539.49
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,716.91,583.27
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,772.05,622.94
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,719.56,577.74
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,616.93,492.28
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,791.4,630.82
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,950.9,746.32
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,894.44,703.04
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,801.39,628.02
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,471.3,377.85
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,120.19,92.77
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,399.32,318.63
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,668.74,524.02
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,626.45,490.23
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,583.03,456.5
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,654.52,513.69
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,739.38,579.58
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,522.58,413.47
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,297.46,234.76
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,450.8,357.43
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,572.12,451.86
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,651.34,516.59
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,719.04,571.66
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,640.89,511.51
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,578.58,462.96
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,296.57,240.8
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,24.74,15.03
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,327.65,271.65
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,576.27,469.52
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,419.08,341.29
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,282.6,229.59
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,319.94,257.56
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,322.16,252.16
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,255.83,193.46
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,195.63,140.04
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,135.69,88.99
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,84.55,48.91
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,37.92,19.24
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,14.19,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,8.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,13.57,0.27
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,45.8,23.49
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,92.3,53.77
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,152.76,101.42
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,213.65,155.7
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,281.93,217.84
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,348.33,278.27
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,418.17,340.21
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,484.16,396.98
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,551.74,452.9
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,615.69,503.94
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,676.64,550.92
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,734.09,594.6
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,790.21,633.97
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,841.15,668.0
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,889.92,699.92
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,932.92,728.62
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,972.91,755.02
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,1006.79,776.07
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1037.14,794.64
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,1061.92,810.9
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,1082.77,824.64
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,992.78,761.74
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,868.95,668.58
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,847.81,653.47
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,811.68,627.16
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,549.09,431.71
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,248.91,195.75
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,208.37,164.39
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,168.33,132.41
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,310.37,246.84
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,446.03,352.41
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,556.95,441.77
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,656.95,521.11
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,580.97,462.63
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,498.37,399.18
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,328.56,265.9
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,156.12,124.93
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,91.22,71.54
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,28.25,18.49
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,77.05,60.27
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,127.13,102.99
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,258.94,210.68
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,330.75,259.79
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,263.27,199.16
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,201.42,143.61
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,139.33,90.39
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,86.63,49.13
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,38.32,19.08
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,15.59,0.0
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,8.64,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,14.35,2.44
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,47.98,25.39
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,94.7,56.18
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,155.5,104.79
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,216.57,160.06
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,285.01,223.55
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,352.7,286.5
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,424.32,351.82
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,491.39,412.43
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,560.13,472.84
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,524.88,443.78
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,452.97,381.6
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,626.33,528.72
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,803.6,672.78
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,856.13,711.38
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,906.49,748.35
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,950.08,779.82
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,990.59,808.74
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,1025.12,831.49
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1055.97,851.35
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,1080.46,868.06
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,1100.96,881.92
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,1114.93,889.46
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,1124.66,894.05
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,1128.54,895.85
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1128.14,894.74
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1121.41,889.67
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1110.42,881.74
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1093.31,869.57
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1072.15,854.62
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1044.74,835.26
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1013.66,813.29
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,977.06,786.94
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,937.19,758.16
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,890.7,724.65
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,841.76,689.07
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,787.98,650.43
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,732.45,609.39
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,674.38,562.31
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,612.12,510.86
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,546.44,455.88
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,481.5,399.83
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,411.05,337.01
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,343.27,275.07
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,273.78,211.7
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,209.82,152.92
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,145.12,96.17
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,90.42,52.58
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,39.99,20.77
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,16.45,0.0
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,9.1,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,13.38,3.29
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,48.92,25.24
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,97.29,57.87
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,157.43,107.18
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,218.1,162.1
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,286.48,224.5
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,351.05,283.03
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,418.71,342.05
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,483.42,395.94
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,549.56,447.92
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,610.14,493.12
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,670.15,535.39
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,722.98,571.97
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,777.82,606.85
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,825.0,635.15
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,869.39,661.0
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,910.13,688.1
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,948.0,713.37
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,977.37,733.07
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1002.84,750.32
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,1026.03,766.44
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,1045.56,780.3
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,1055.45,787.63
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,1061.29,792.45
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,1064.22,795.07
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,1063.28,795.34
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,1055.49,790.72
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,1043.93,783.74
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,986.29,746.86
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,904.55,690.66
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,868.15,666.07
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,830.14,639.57
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,811.85,629.27
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,793.27,618.26
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,797.33,624.68
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,786.74,619.25
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,733.93,582.0
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,681.89,543.79
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,623.63,499.98
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,565.2,454.77
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,465.42,376.1
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,374.65,303.22
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,318.65,256.34
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,266.76,211.81
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,213.63,166.06
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,164.26,123.03
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,115.83,81.83
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,73.64,47.9
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,37.06,22.24
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,16.37,1.4
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,9.1,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,4.38,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,8.77,1.83
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,14.5,7.01
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,20.23,12.16
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,26.85,18.02
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,33.49,23.79
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,103.47,83.92
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,177.57,146.4
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,265.18,219.08
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,368.39,303.72
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,319.74,262.72
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,255.95,208.27
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,283.98,230.41
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,312.56,252.52
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,367.14,295.03
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,423.96,338.42
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,456.12,362.33
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,501.61,396.13
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,600.88,473.16
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,718.57,561.59
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,729.84,567.58
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,739.28,572.76
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,894.72,691.73
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,1035.16,790.96
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,1038.9,792.46
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,1038.92,792.47
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,955.41,733.69
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,858.87,660.51
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,850.64,655.59
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,839.79,648.35
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,893.99,691.01
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,928.38,715.6
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,892.21,690.71
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,853.53,664.34
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,812.13,636.1
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,764.89,602.83
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,685.77,543.04
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,610.53,485.32
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,566.36,451.7
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,519.13,414.67
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,427.57,341.66
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,352.25,280.84
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,294.05,233.22
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,246.25,193.25
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,197.43,151.95
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,152.61,113.85
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,108.44,77.14
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,70.13,46.78
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,38.08,23.61
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,18.15,3.31
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,9.55,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,20.5,9.45
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,36.93,24.78
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,59.68,43.87
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,85.12,65.27
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,112.49,88.37
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,142.31,113.58
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,111.48,88.69
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,73.48,56.91
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,103.21,81.68
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,133.3,106.31
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,113.67,89.52
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,94.18,73.03
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,124.44,97.7
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,155.1,122.33
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,123.69,96.49
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,92.52,70.89
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,117.05,90.82
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,141.84,110.73
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,173.36,135.7
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,205.3,160.67
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,165.87,129.1
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,126.64,97.58
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,172.7,134.64
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,219.34,171.61
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,445.84,348.99
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,650.73,500.65
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,463.56,359.79
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,253.21,196.92
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,409.72,320.03
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,568.85,439.25
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,464.58,360.42
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,377.14,293.73
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,290.02,227.02
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,197.7,154.63
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,311.99,246.74
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,425.27,335.03
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,578.61,458.34
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,681.32,538.62
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,422.99,338.56
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,179.57,141.92
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,348.08,280.42
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,451.76,358.31
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,388.38,303.57
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,326.78,249.68
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,261.22,192.87
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,200.76,139.9
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,139.56,88.67
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,87.24,48.82
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,39.18,20.18
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,18.04,4.6
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,10.01,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,10.01,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,20.68,10.75
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,54.14,29.59
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,101.51,61.54
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,160.77,109.5
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,220.27,162.74
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,286.46,222.89
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,350.75,281.11
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,419.42,341.52
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,483.37,397.47
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,548.81,452.95
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,610.68,503.23
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,672.55,551.93
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,729.37,594.01
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,780.15,628.86
