Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,827.99,660.62
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,873.2,689.81
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,914.68,714.79
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,953.3,736.95
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,984.48,753.23
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,1012.03,766.4
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,1035.69,780.7
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,1055.67,792.58
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,1068.4,798.26
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,1077.2,801.49
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,1081.02,803.12
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,1080.89,802.34
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,1072.3,794.76
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,1059.87,784.94
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,1042.66,772.3
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,1021.79,757.38
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,939.66,702.92
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,838.81,632.2
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,794.86,602.57
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,749.84,571.27
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,698.0,534.65
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,646.49,497.85
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,597.52,463.18
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,549.4,428.4
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,475.18,373.41
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,414.09,327.13
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,362.28,287.61
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,312.66,248.73
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,267.85,212.36
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,226.08,177.89
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,183.35,142.55
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,142.87,108.49
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,101.52,74.28
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,67.12,46.72
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,38.39,25.01
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,19.04,6.17
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,10.01,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,10.91,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,21.88,12.26
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,55.07,31.04
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,101.01,62.35
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,158.41,108.78
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,216.79,160.65
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,281.87,219.18
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,344.49,275.13
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,410.73,332.47
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,473.83,386.13
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,538.06,438.89
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,598.47,486.93
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,658.87,533.39
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,714.59,574.72
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,769.22,613.21
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,818.55,646.1
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,859.11,672.23
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,900.51,699.96
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,939.19,725.55
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,971.72,745.36
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,1000.95,762.82
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,1024.76,776.07
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,1044.95,786.89
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,1057.95,793.45
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,1067.09,797.62
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,1070.31,799.01
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,1069.62,798.0
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,1064.48,794.78
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,1055.4,789.14
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,1038.52,778.5
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,1017.91,765.52
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,991.73,747.47
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,962.08,727.19
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,926.54,704.27
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,888.06,679.23
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,843.82,649.98
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,802.77,622.72
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,750.36,587.78
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,696.48,549.59
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,638.08,505.82
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,579.26,460.44
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,515.69,410.31
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,453.16,359.35
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,387.43,303.71
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,324.83,249.19
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,258.98,192.19
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,198.54,139.37
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,138.05,88.95
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,86.86,50.14
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,40.3,22.11
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,19.7,7.47
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,10.91,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,24.14,14.57
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,54.39,32.3
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,97.39,62.95
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,149.54,105.85
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,203.3,152.67
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,263.95,206.83
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,321.88,259.3
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,382.92,313.06
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,463.51,381.36
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,550.27,452.75
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,611.47,502.11
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,672.57,550.04
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,729.08,592.67
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,784.39,632.14
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,828.26,661.85
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,874.81,693.3
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,860.06,679.54
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,815.14,640.99
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,922.76,720.2
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,1014.17,781.32
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,1037.28,795.16
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,1056.66,806.99
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,1069.27,813.11
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,1077.95,816.7
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,1080.65,817.53
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,1079.38,815.85
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,969.47,739.47
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,834.29,637.52
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,849.73,650.38
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,861.47,659.48
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,867.47,664.42
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,871.17,667.67
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,791.43,610.08
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,717.44,556.18
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,691.5,538.96
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,662.1,518.6
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,588.91,464.12
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,512.77,406.78
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,514.75,410.16
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,500.67,399.79
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,437.74,350.03
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,381.73,304.67
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,326.56,258.42
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,275.06,214.4
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,221.39,168.56
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,170.87,124.87
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,121.53,83.75
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,78.57,50.23
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,40.11,24.51
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,19.54,8.06
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,11.37,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.64,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,16.25,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,25.69,16.2
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,57.38,33.6
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,103.69,66.23
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,158.52,110.96
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,210.49,156.29
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,271.42,210.72
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,349.89,279.27
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,434.96,351.56
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,464.96,378.99
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,484.34,395.9
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,540.16,440.33
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,595.92,483.11
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,692.92,557.19
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,795.59,631.17
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,844.58,662.57
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,891.21,692.14
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,932.66,717.6
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,971.08,740.62
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,1003.45,759.78
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,1032.28,776.48
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,1054.97,790.54
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,1073.8,802.17
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,1086.69,808.5
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,1095.53,812.35
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,1098.28,813.93
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,1096.93,813.04
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,1089.46,806.85
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,1077.94,798.24
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,1060.97,787.15
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,1040.12,773.68
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,1012.19,756.2
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,980.76,736.44
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,944.17,712.66
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,904.54,686.75
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,859.66,657.51
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,812.4,626.33
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,758.98,590.0
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,704.04,550.83
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,647.96,508.89
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,587.85,462.84
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,523.5,412.56
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,460.06,361.3
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,393.34,305.29
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,328.4,249.27
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,262.17,192.32
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,201.16,139.28
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,139.56,88.24
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,87.0,48.79
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,39.36,21.06
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,19.53,8.57
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,7.28,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,12.6,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,25.12,15.95
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,61.06,34.97
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,107.94,66.76
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,166.01,113.36
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,225.06,165.33
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,290.47,223.36
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,354.06,279.03
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,422.05,336.47
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,485.22,388.8
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,549.77,440.24
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,610.64,486.38
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,671.41,530.71
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,726.73,570.57
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,780.8,607.39
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,822.07,633.79
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,865.51,661.5
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,906.44,687.11
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,944.59,710.61
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,976.05,729.48
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,1004.17,746.1
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,1026.85,760.01
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,1045.88,771.63
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,1059.17,778.18
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,1068.62,782.38
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,1071.16,783.8
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,1069.79,782.91
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,1063.5,779.05
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,1053.31,772.86
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,1036.34,762.44
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,1015.67,749.75
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,989.06,731.85
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,959.08,711.83
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,923.13,688.69
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,884.28,663.55
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,839.82,634.89
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,798.59,608.2
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,746.61,574.33
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,693.22,536.95
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,634.7,493.8
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,575.81,449.16
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,512.73,400.36
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,450.26,350.44
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,385.15,296.37
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,322.76,243.1
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,257.62,187.95
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,197.84,136.77
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,137.94,87.58
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,86.96,49.63
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,40.83,22.73
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,21.26,10.16
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,11.82,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,7.73,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,13.72,0.0
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,24.52,15.3
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,60.45,33.11
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,108.03,65.03
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,165.74,110.64
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,223.91,160.86
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,288.16,216.69
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,350.6,270.74
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,416.09,325.52
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,479.23,375.66
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,543.16,424.05
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,602.21,466.54
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,660.95,506.74
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,715.63,543.76
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,769.15,577.81
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,813.83,603.65
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,861.74,631.09
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,901.87,653.8
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,939.18,674.25
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,971.21,689.64
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,999.88,702.61
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,1022.6,714.22
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,1041.65,723.65
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,1053.95,727.71
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,1062.37,729.61
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,1065.37,731.13
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,1064.43,730.56
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,1058.05,726.79
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,1047.75,720.89
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,1030.69,711.34
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,1009.92,699.74
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,983.22,685.73
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,953.17,669.63
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,917.11,648.68
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,878.15,625.81
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,834.16,600.37
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,787.97,573.04
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,740.59,543.02
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,686.65,506.49
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,628.28,466.41
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,569.59,424.78
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,507.29,378.68
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,445.97,331.77
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,380.75,280.51
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,318.83,230.21
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,254.72,178.5
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,195.68,130.01
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,136.19,82.91
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,85.38,46.43
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,39.36,20.74
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,20.25,9.4
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,11.37,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.46,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,19.57,0.85
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,29.05,19.18
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,61.57,36.45
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,106.11,67.42
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,159.68,110.06
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,209.7,153.35
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,262.33,199.44
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,315.12,245.97
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,363.02,286.95
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,423.03,334.88
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,481.7,379.97
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,510.91,400.28
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,535.57,415.79
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,589.65,454.17
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,645.44,492.53
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,651.83,492.86
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,640.27,480.77
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,715.91,534.47
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,785.36,582.42
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,882.96,649.58
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,974.51,706.91
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,949.35,688.18
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,906.06,655.14
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,876.87,633.72
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,844.08,609.76
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,864.35,623.73
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,882.27,635.67
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,866.31,625.56
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,848.11,614.3
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,842.33,611.39
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,833.88,606.66
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,828.74,603.48
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,819.95,597.86
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,687.87,507.02
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,564.95,420.19
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,587.38,438.81
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,592.41,444.09
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,582.62,438.86
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,558.74,423.43
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,539.61,410.73
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,514.86,392.76
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,464.89,354.39
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,415.77,315.78
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,350.44,264.45
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,293.35,218.42
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,234.63,170.89
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,181.66,127.73
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,129.54,86.58
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,85.13,53.87
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,45.73,28.67
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,24.92,13.33
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,14.1,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,15.85,1.71
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,33.77,23.22
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,61.46,42.41
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,98.44,70.26
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,143.15,106.07
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,184.97,139.93
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,240.13,186.32
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,308.44,244.0
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,383.95,306.72
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,438.11,352.23
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,493.3,397.91
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,559.1,449.33
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,624.91,499.08
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,677.82,538.86
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,730.26,577.4
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,783.09,615.02
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,832.26,647.89
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,872.39,673.16
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,910.12,696.41
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,942.32,715.51
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,971.63,732.43
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,994.07,745.97
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,1013.11,757.24
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,1026.15,763.52
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,1035.57,767.5
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,1038.3,768.22
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,1037.31,766.65
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,1030.09,760.15
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,1019.17,751.44
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,1002.25,739.92
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,981.87,726.27
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,954.04,708.25
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,923.25,688.33
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,825.5,621.63
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,724.51,548.74
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,750.82,571.39
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,760.41,580.87
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,709.48,544.41
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,657.61,507.0
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,600.71,465.02
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,544.16,422.23
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,483.55,375.82
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,424.5,329.17
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,362.19,278.17
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,303.36,228.82
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,240.21,176.34
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,185.66,130.59
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,131.04,86.82
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,85.14,53.01
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,43.94,27.28
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,24.18,13.44
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,6.37,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,12.32,1.32
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,31.42,21.47
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,52.65,38.24
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,79.02,59.94
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,108.45,84.33
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,140.35,110.44
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,174.99,138.97
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,243.02,193.08
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,322.47,256.48
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,356.61,284.39
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,386.34,307.71
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,412.78,327.49
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,427.65,337.76
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,462.6,363.12
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,496.51,387.08
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,534.17,414.14
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,583.16,448.92
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,605.02,463.63
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,613.5,468.91
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,634.09,482.34
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,653.67,494.88
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,666.74,503.51
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,678.6,511.34
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,740.07,554.68
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,787.31,587.44
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,805.61,601.17
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,833.55,621.49
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,840.35,625.71
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,844.58,628.38
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,810.8,604.61
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,765.65,573.31
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,673.43,506.88
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,572.61,433.16
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,628.31,477.74
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,664.82,507.47
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,615.17,471.53
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,566.48,436.3
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,538.31,416.47
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,507.81,394.41
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,455.12,354.75
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,404.41,316.04
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,362.73,284.1
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,320.74,251.05
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,275.91,214.7
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,233.67,180.0
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,190.79,144.94
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,150.16,111.3
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,110.09,78.79
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,74.49,51.04
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,44.53,29.66
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,24.99,14.21
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,13.64,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.73,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,13.62,6.04
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,22.0,12.95
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,33.05,22.53
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,44.13,32.01
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,55.67,41.8
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,67.19,51.44
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,67.67,51.56
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,68.13,51.64
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,124.17,97.81
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,181.86,144.44
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,143.74,112.81
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,104.94,80.75
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,175.63,137.81
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,248.37,195.23
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,369.24,290.39
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,499.17,389.52
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,419.72,327.26
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,346.33,269.35
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,298.66,232.05
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,262.62,203.48
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,233.49,180.75
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,204.35,157.91
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,203.61,157.31
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,202.81,156.63
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,172.59,133.05
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,142.48,109.4
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,382.98,298.7
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,608.19,465.24
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,446.67,344.27
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,291.09,225.31
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,332.24,257.66
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,361.52,280.13
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,330.37,256.48
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,289.76,225.62
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,322.63,251.87
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,344.13,269.0
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,286.04,224.6
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,223.9,176.43
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,194.21,153.29
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,165.3,130.45
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,158.99,125.78
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,152.41,120.78
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,134.39,106.38
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,116.85,92.29
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,98.19,77.22
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,79.86,62.15
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,62.57,47.5
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,45.51,32.83
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,30.81,20.05
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,15.84,7.21
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.91,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,10.91,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,18.85,7.44
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,30.59,21.01
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,69.04,39.79
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,115.61,71.77
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,171.42,116.74
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,227.83,166.0
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,289.78,220.65
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,350.4,273.57
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,414.46,327.92
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,475.53,378.84
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,536.96,428.42
