Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,594.52,473.53
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,652.07,517.25
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,705.25,556.14
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,757.18,592.22
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,702.91,546.3
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,615.72,475.01
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,772.52,595.67
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,916.79,697.33
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,620.95,481.96
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,238.17,182.3
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,443.9,341.46
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,632.54,479.32
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,664.39,501.6
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,695.65,524.19
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,504.36,384.3
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,287.4,219.72
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,574.29,439.91
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,830.2,622.05
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,534.56,408.2
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,225.24,171.69
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,465.43,359.01
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,689.28,522.98
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,785.93,598.38
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,852.72,649.6
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,808.52,619.29
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,762.43,588.16
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,712.15,552.3
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,660.68,514.43
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,605.72,473.06
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,549.53,429.74
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,489.46,382.8
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,430.54,335.33
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,368.6,283.68
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,309.27,232.92
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,247.8,180.82
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,191.44,132.8
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,136.06,87.47
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,88.28,52.19
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,42.8,25.52
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,24.99,14.72
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,11.37,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,19.62,8.93
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,30.91,21.66
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,70.13,40.65
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,117.6,73.51
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,174.23,119.3
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,232.07,169.95
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,295.5,225.87
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,356.64,279.68
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,420.81,334.53
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,482.77,385.24
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,545.18,434.03
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,603.52,476.83
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,661.63,517.23
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,715.41,553.96
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,767.95,587.27
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,815.71,614.07
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,854.89,633.88
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,894.39,653.9
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,931.13,671.38
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,961.66,685.61
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,988.91,697.76
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,1010.81,710.02
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,1029.13,720.23
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,1041.31,726.59
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,1049.71,730.96
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,1051.84,733.19
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,1050.14,733.41
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,1047.12,734.25
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,1040.01,732.73
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,1023.27,724.25
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,1002.83,713.63
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,975.11,697.16
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,944.11,678.63
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,909.01,657.72
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,870.99,634.82
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,826.38,607.4
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,779.71,578.3
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,733.53,549.97
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,681.03,514.86
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,623.03,474.29
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,564.86,432.11
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,503.57,385.68
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,443.18,338.26
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,378.53,286.06
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,317.39,235.02
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,254.16,182.22
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,195.86,133.04
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,137.63,86.11
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,87.85,50.1
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,42.88,25.24
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,26.13,15.86
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,12.61,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,12.28,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,21.12,10.46
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,32.06,22.36
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,69.63,40.94
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,116.75,73.49
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,171.63,117.06
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,226.69,164.53
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,287.43,217.4
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,347.28,268.95
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,410.67,322.03
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,470.6,371.31
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,532.09,420.17
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,589.33,464.43
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,646.66,507.4
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,699.56,545.52
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,751.33,581.31
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,799.52,612.79
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,839.72,638.22
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,878.15,663.15
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,913.87,686.0
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,944.43,704.19
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,971.77,720.13
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,936.19,695.24
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,870.14,644.42
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,859.93,636.18
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,846.91,625.66
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,847.95,626.38
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,846.69,625.51
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,850.68,628.97
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,852.16,630.76
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,925.8,687.02
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,969.29,717.0
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,911.61,678.93
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,835.7,624.62
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,802.96,603.4
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,767.81,579.95
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,768.34,583.42
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,751.95,574.56
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,703.12,540.24
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,650.91,502.92
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,541.53,420.03
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,450.38,349.68
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,427.01,332.15
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,396.81,307.29
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,335.85,257.81
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,283.73,214.7
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,234.76,172.35
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,185.21,128.94
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,132.37,85.9
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,85.99,51.55
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,44.57,27.47
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,27.23,16.65
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,13.76,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,13.64,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,23.4,12.58
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,36.16,25.76
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,72.44,45.04
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,115.97,75.6
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,167.94,116.98
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,220.3,161.53
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,281.29,213.81
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,338.66,262.59
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,399.78,313.24
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,457.7,360.49
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,517.34,407.6
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,574.21,451.22
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,631.83,494.07
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,683.73,531.43
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,732.63,565.65
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,782.94,599.71
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,832.71,631.95
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,871.67,657.23
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,899.79,674.98
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,932.0,694.44
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,961.41,711.85
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,983.14,725.82
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,1001.41,737.63
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,895.79,662.95
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,751.71,555.03
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,906.48,670.98
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,1026.56,752.0
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,924.97,682.97
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,789.87,584.57
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,899.36,667.85
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,967.54,715.09
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,940.47,697.4
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,910.36,678.33
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,875.97,655.75
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,845.83,636.04
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,801.32,606.47
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,755.02,575.43
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,704.87,540.91
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,653.56,504.21
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,597.09,461.93
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,540.81,418.75
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,481.36,372.5
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,423.12,325.82
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,361.24,274.63
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,302.37,224.78
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,242.29,174.06
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,187.31,127.65
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,133.05,84.3
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,85.18,49.8
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,43.58,26.39
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,27.23,16.7
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,13.75,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,14.1,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,24.95,14.03
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,40.22,29.06
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,74.44,48.5
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,110.61,71.48
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,162.46,110.51
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,209.55,152.08
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,258.33,194.82
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,322.98,247.85
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,392.3,303.78
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,449.08,349.59
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,507.6,395.39
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,545.58,423.28
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,572.86,442.22
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,646.58,495.97
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,719.4,547.55
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,766.09,578.01
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,811.56,606.38
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,850.0,630.81
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,886.04,653.49
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,918.26,672.22
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,947.73,689.03
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,857.43,626.62
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,740.57,541.43
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,677.15,497.71
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,624.24,459.75
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,483.9,360.51
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,357.53,267.94
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,698.22,524.0
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,988.17,718.8
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,971.4,705.95
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,951.28,694.03
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,926.68,679.17
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,898.81,662.14
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,744.01,554.94
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,591.67,442.84
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,601.87,453.61
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,605.53,458.46
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,557.59,423.93
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,510.39,389.72
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,436.73,334.78
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,363.69,279.69
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,310.55,239.62
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,261.27,201.93
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,226.68,174.74
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,193.12,147.94
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,159.85,121.62
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,128.01,96.07
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,97.52,71.64
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,69.82,49.79
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,46.64,32.19
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,28.93,18.24
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,14.94,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,6.59,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,13.19,4.97
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,26.89,17.67
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,40.46,28.49
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,56.5,42.17
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,72.76,55.79
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,133.2,102.39
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,205.67,159.46
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,203.15,159.53
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,186.74,147.06
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,222.61,175.04
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,260.32,203.89
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,315.67,246.17
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,381.95,295.86
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,442.73,341.39
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,507.52,389.2
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,661.85,505.04
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,817.5,614.55
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,855.31,637.28
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,890.55,659.24
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,912.07,672.01
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,939.0,688.46
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,959.98,701.84
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,977.63,713.16
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,988.95,719.57
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,996.77,723.83
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,1000.04,726.25
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,999.75,726.53
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,990.42,721.5
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,989.13,721.86
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,851.19,627.98
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,702.99,519.87
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,749.43,555.92
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,799.8,592.55
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,821.41,611.54
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,823.78,615.62
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,727.4,547.32
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,632.33,477.47
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,541.85,412.16
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,467.63,357.3
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,337.16,259.14
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,215.63,165.46
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,150.07,114.97
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,86.81,65.03
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,76.55,57.03
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,66.34,48.91
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,56.55,41.15
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,46.78,33.25
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,79.44,52.37
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,85.94,51.57
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,45.36,28.31
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,28.69,18.07
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,14.49,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,12.22,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,24.22,14.2
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,34.23,24.24
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,74.38,42.55
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,121.38,74.8
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,176.61,118.89
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,232.54,166.8
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,293.6,219.39
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,353.54,270.27
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,416.47,321.99
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,476.86,370.81
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,537.39,418.17
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,594.33,461.4
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,651.06,503.16
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,674.79,518.18
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,684.3,522.44
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,762.7,578.74
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,836.46,627.22
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,873.51,650.01
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,907.8,671.05
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,935.68,686.39
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,960.16,699.4
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,980.63,710.51
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,997.65,719.35
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,1007.7,723.09
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,1014.1,724.65
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,1015.92,724.89
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,1014.11,723.01
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,1006.25,716.12
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,994.82,707.21
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,977.46,698.38
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,956.71,687.38
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,929.55,672.78
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,908.18,661.67
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,872.66,639.98
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,834.56,616.47
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,789.77,588.55
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,743.45,559.02
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,694.35,524.64
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,644.16,488.75
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,589.46,449.0
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,533.84,407.47
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,412.43,315.97
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,312.62,240.13
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,311.59,236.8
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,290.7,214.74
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,234.17,167.83
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,180.66,123.72
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,129.69,83.37
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,85.53,51.65
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,45.83,28.94
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,29.44,18.88
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,14.87,1.03
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,3.07,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,6.14,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,11.86,4.73
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,17.58,9.33
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,24.2,15.06
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,30.83,20.71
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,38.36,27.09
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,45.9,33.39
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,45.92,33.27
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,45.93,33.15
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,73.05,55.67
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,100.28,77.97
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,108.86,84.55
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,117.47,91.12
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,227.3,179.44
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,338.61,265.92
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,269.05,210.86
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,191.71,149.46
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,319.97,250.36
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,446.42,345.84
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,459.44,353.91
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,472.24,362.38
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,301.0,233.12
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,126.53,96.27
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,128.45,98.06
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,130.36,99.57
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,89.49,66.9
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,48.99,34.25
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,84.87,63.12
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,121.04,91.82
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,173.24,133.25
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,225.65,174.28
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,235.89,182.25
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,246.03,190.27
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,233.47,181.05
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,220.97,171.88
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,214.0,166.72
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,207.04,161.56
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,129.67,100.24
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,54.03,38.97
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,91.85,70.17
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,129.87,101.31
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,133.09,104.4
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,136.15,107.46
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,89.12,69.06
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,42.36,30.2
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,35.71,24.76
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,29.07,19.21
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,22.88,13.92
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,16.7,8.57
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,11.41,3.97
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,6.14,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,3.07,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,3.07,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,6.14,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,11.85,4.74
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,17.58,9.34
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,24.64,15.44
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,31.72,21.47
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,29.07,19.18
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,26.43,16.88
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,27.33,17.52
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,28.23,18.16
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,122.05,95.92
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,223.0,177.09
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,197.45,155.63
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,174.65,136.65
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,111.07,85.17
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,47.86,33.61
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,293.74,231.43
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,545.2,419.94
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,550.63,420.36
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,553.87,420.5
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,378.43,289.69
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,204.24,155.42
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,278.08,211.86
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,366.06,276.71
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,360.3,271.35
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,341.36,256.75
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,294.1,221.68
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,247.06,186.46
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,296.73,224.06
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,359.34,270.43
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,515.68,387.01
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,655.0,486.89
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,413.41,313.01
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,164.24,123.6
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,290.15,221.54
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,409.53,311.07
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,603.26,461.38
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,739.63,564.18
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,656.65,502.26
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,575.27,442.08
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,517.06,398.59
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,462.13,356.73
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,401.99,310.91
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,341.16,263.75
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,319.33,244.07
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,282.54,210.52
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,228.49,165.49
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,179.58,124.92
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,129.68,85.22
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,86.27,53.71
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,47.49,30.89
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,30.91,20.37
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,15.61,3.31
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,13.34,0.0
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,26.44,16.33
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,35.66,25.27
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,76.13,44.46
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,95.62,65.71
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,89.21,69.11
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,96.3,74.79
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,103.08,80.02
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,136.57,106.65
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,171.69,134.2
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,226.04,176.84
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,281.88,220.04
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,368.09,286.04
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,465.11,358.41
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,586.89,451.07
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,722.01,550.55
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,767.52,579.33
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,811.62,606.85
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,848.98,630.32
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,883.8,651.97
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,912.59,669.51
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,938.15,684.92
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,786.33,579.07
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,593.94,437.59
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,706.55,520.97
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,807.54,592.89
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,914.05,670.74
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,984.87,719.06
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,987.61,720.15
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,974.94,711.83
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,854.21,629.22
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,722.77,533.32
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,814.18,604.57
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,879.27,653.02
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,844.97,630.23
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,808.29,606.41
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,690.1,521.42
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,576.06,436.89
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,322.58,249.64
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,74.49,54.4
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,198.68,154.32
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,320.04,248.16
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,349.54,271.41
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,361.84,279.76
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,202.7,156.09
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,69.0,51.37
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,58.77,43.32
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,48.56,35.01
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,38.81,26.87
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,29.07,18.63
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,20.68,11.46
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.3,4.7
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.14,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,14.54,0.0
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,28.51,18.25
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,44.55,33.11
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,64.87,47.78
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,88.96,67.07
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,115.52,88.53
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,106.34,82.46
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,90.86,70.56
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,100.76,78.51
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,110.7,86.38
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,163.0,128.64
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,221.54,175.21
