Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,326.37,257.98
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,436.19,342.49
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,414.12,322.87
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,376.89,291.98
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,411.02,316.79
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,445.83,341.41
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,457.44,348.24
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,468.3,354.55
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,506.61,381.44
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,557.3,416.43
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,604.47,449.82
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,652.0,483.01
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,728.68,537.43
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,793.08,582.53
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,916.58,672.01
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,1005.55,730.49
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,998.08,725.46
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,987.08,719.25
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,971.18,709.97
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,951.87,698.52
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,781.36,582.1
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,589.0,440.84
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,331.36,253.64
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,74.66,54.02
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,392.49,307.31
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,665.87,507.8
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,585.68,446.78
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,505.96,387.75
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,269.29,209.55
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,44.21,30.34
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,260.65,205.05
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,424.56,326.07
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,319.83,243.22
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,238.8,181.33
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,196.9,147.12
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,157.19,114.42
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,117.75,82.96
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,82.27,56.12
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,51.14,35.27
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,33.37,22.59
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,20.18,7.62
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,5.46,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,15.83,2.11
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,30.56,20.58
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,46.66,35.75
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,72.08,52.79
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,100.68,75.24
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,132.6,101.31
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,112.18,87.43
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,78.62,61.31
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,230.15,181.05
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,421.07,330.71
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,480.12,378.48
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,540.69,426.57
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,597.36,469.31
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,653.95,510.41
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,706.34,547.43
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,757.52,582.35
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,804.41,612.04
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,843.26,635.79
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,811.08,612.16
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,748.08,564.29
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,664.1,502.04
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,569.79,430.66
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,680.7,513.81
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,782.78,587.74
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,774.06,580.46
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,763.03,572.45
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,915.86,687.24
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,1035.58,768.58
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,736.65,561.31
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,390.76,298.47
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,561.01,430.28
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,724.51,549.76
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,709.02,538.63
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,691.82,527.46
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,691.98,529.83
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,696.23,534.66
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,525.58,407.24
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,360.91,280.35
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,335.02,261.54
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,309.36,242.23
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,296.21,232.67
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,281.98,222.06
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,386.32,305.2
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,439.14,342.25
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,377.51,289.62
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,316.11,236.5
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,254.72,183.23
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,197.48,133.6
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,140.09,86.78
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,89.92,50.74
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,44.49,27.47
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,30.67,20.85
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,19.54,8.07
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,9.1,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.67,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,19.37,11.18
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,33.53,24.39
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,47.29,35.36
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,62.5,48.62
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,77.9,61.78
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,87.0,69.46
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,96.07,76.97
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,108.21,86.81
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,120.4,96.55
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,75.73,58.71
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,30.92,20.68
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,24.3,14.96
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,17.68,9.28
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,50.51,36.8
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,83.49,64.1
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,77.73,59.18
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,71.98,54.32
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,54.19,39.51
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,36.42,24.72
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,114.42,88.98
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,193.94,152.89
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,205.77,162.09
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,217.61,171.4
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,191.01,150.06
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,164.39,128.69
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,255.29,201.18
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,360.06,282.54
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,330.13,259.12
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,312.8,245.81
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,287.53,226.3
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,262.36,206.78
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,283.61,223.85
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,304.66,240.62
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,373.35,295.33
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,430.07,340.01
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,360.09,285.58
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,292.62,232.68
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,210.97,168.21
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,138.77,109.91
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,232.01,187.82
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,320.36,259.91
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,260.36,211.6
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,209.6,170.67
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,209.37,170.18
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,205.49,165.52
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,171.95,137.19
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,140.13,110.22
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,108.48,83.56
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,78.98,59.32
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,53.14,39.47
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,35.21,25.45
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,21.51,10.29
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,6.37,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,13.64,2.93
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,27.16,18.1
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,44.09,33.9
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,61.79,47.82
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,81.03,64.1
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,101.65,81.27
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,148.14,118.01
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,203.21,162.45
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,235.66,189.85
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,267.68,216.28
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,334.85,270.32
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,406.67,327.52
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,519.62,418.08
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,650.93,521.06
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,644.99,513.13
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,614.69,486.52
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,596.91,469.96
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,569.29,445.58
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,528.43,412.75
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,471.69,367.68
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,584.55,453.61
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,701.92,539.37
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,398.74,312.78
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,92.05,69.01
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,297.01,232.47
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,504.48,389.34
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,603.58,463.5
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,688.9,526.72
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,725.58,553.72
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,748.09,570.99
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,657.71,504.16
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,580.61,446.31
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,391.82,305.27
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,213.32,166.13
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,459.98,363.16
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,668.17,520.04
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,590.72,460.36
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,510.34,399.41
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,497.01,390.29
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,473.17,372.75
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,435.04,343.76
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,396.54,314.03
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,413.93,328.09
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,407.08,320.2
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,288.46,225.97
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,196.6,155.16
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,164.56,129.08
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,134.23,104.11
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,104.92,80.02
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,78.26,58.49
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,54.35,39.98
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,36.16,25.82
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,21.57,10.56
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.37,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,14.86,4.37
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,30.74,21.3
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,39.46,29.8
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,82.86,49.0
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,130.86,82.77
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,186.45,128.33
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,243.0,177.79
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,304.11,231.41
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,363.45,283.16
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,425.06,335.3
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,485.13,385.22
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,544.91,433.38
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,600.8,476.2
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,655.96,516.99
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,707.65,555.55
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,758.02,592.17
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,803.64,621.96
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,841.19,645.6
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,878.18,670.15
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,912.36,692.59
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,937.14,707.5
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,958.04,719.8
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,977.52,732.58
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,993.55,743.13
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,893.44,670.66
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,758.03,567.73
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,888.56,666.83
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,999.65,745.25
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,988.78,737.55
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,967.28,723.77
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,662.09,506.39
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,324.6,248.77
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,586.71,453.38
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,812.63,618.76
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,801.93,610.84
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,788.16,602.15
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,750.5,575.19
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,710.46,546.36
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,448.24,350.19
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,192.67,149.06
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,384.58,303.04
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,523.21,405.93
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,466.16,359.92
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,410.61,315.27
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,353.64,268.62
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,298.74,222.6
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,239.06,173.09
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,187.2,130.05
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,136.69,90.25
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,93.48,59.52
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,53.83,36.58
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,38.74,27.49
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,24.14,12.58
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,8.19,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,21.09,8.92
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,33.21,22.79
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,44.13,33.02
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,83.32,51.69
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,123.26,81.01
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,164.94,115.64
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,213.11,156.68
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,264.1,200.22
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,331.1,254.72
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,406.57,315.82
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,360.76,283.04
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,268.99,210.32
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,439.61,345.22
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,629.44,489.54
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,678.87,525.49
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,725.26,559.35
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,652.71,500.31
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,539.87,410.83
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,709.26,540.71
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,874.07,659.8
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,748.18,564.85
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,582.09,437.93
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,329.43,252.12
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,66.87,47.57
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,491.55,379.38
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,890.62,659.82
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,849.69,627.66
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,797.77,591.1
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,530.85,400.95
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,236.91,178.92
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,622.1,476.95
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,941.91,700.33
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,917.02,681.06
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,889.11,662.53
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,648.46,490.7
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,398.24,301.23
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,251.32,191.8
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,106.8,79.5
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,399.04,313.05
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,632.92,486.3
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,577.9,443.55
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,523.51,402.12
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,466.57,358.05
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,411.05,313.92
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,333.44,252.26
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,269.5,201.22
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,229.59,166.55
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,187.4,129.52
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,137.35,89.99
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,93.36,58.52
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,53.56,35.95
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,37.69,26.42
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,24.21,12.86
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,10.01,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,21.84,10.23
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,36.49,26.04
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,48.19,37.08
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,86.23,56.57
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,123.59,81.03
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,173.33,119.25
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,220.18,161.08
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,267.12,202.33
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,283.46,219.6
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,282.42,220.43
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,334.27,260.4
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,395.63,306.25
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,422.05,324.08
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,438.92,334.66
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,498.01,377.15
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,553.44,415.98
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,514.88,386.34
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,476.37,356.96
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,501.04,375.16
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,525.49,392.49
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,547.61,407.43
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,569.38,422.05
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,568.27,421.57
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,554.07,412.2
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,550.99,409.93
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,547.19,407.0
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,547.07,406.62
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,546.32,405.79
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,586.37,434.27
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,612.66,452.79
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,475.25,354.89
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,352.25,264.83
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,439.28,330.8
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,533.75,399.39
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,598.94,447.86
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,646.62,483.39
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,582.87,437.4
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,514.54,388.44
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,518.02,392.7
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,507.96,386.4
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,398.52,304.91
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,302.35,232.24
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,276.63,213.24
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,250.45,193.17
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,194.63,150.14
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,143.27,110.47
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,122.51,94.41
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,102.54,78.72
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,83.15,63.23
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,64.55,48.1
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,47.33,33.61
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,30.67,20.52
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,18.06,8.37
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.46,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.73,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.91,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,5.26,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,9.65,2.67
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,15.38,7.91
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,21.11,12.35
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,27.74,18.0
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,34.38,23.57
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,137.04,100.64
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,268.38,201.32
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,334.84,253.95
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,407.92,311.49
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,464.11,356.14
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,521.52,400.5
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,575.25,441.11
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,628.5,480.3
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,677.58,516.41
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,725.61,551.12
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,689.55,520.89
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,629.22,472.97
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,658.05,492.94
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,685.76,511.34
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,806.55,599.68
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,921.23,678.71
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,708.18,526.47
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,443.12,329.59
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,649.71,482.42
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,844.42,616.08
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,792.2,577.98
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,747.6,546.56
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,744.3,544.55
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,739.39,541.11
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,849.69,623.62
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,935.34,684.0
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,910.14,668.47
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,882.01,651.82
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,848.13,630.09
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,811.84,606.62
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,697.78,524.93
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,587.7,443.71
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,554.72,420.91
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,519.93,395.94
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,528.47,403.46
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,519.42,396.56
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,463.19,353.39
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,408.38,310.38
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,348.16,261.76
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,294.27,217.21
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,239.45,172.13
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,189.27,131.04
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,139.43,91.99
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,95.83,60.96
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,56.29,38.22
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,40.99,29.18
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,26.1,14.82
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,11.82,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,5.91,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,17.62,7.7
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,30.57,20.62
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,47.09,35.54
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,64.3,48.52
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,82.83,63.73
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,102.52,79.63
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,114.34,89.27
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,125.54,98.16
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,137.41,107.29
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,149.26,116.27
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,176.49,137.64
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,204.65,159.55
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,249.6,194.1
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,292.85,226.76
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,447.62,347.17
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,614.38,471.94
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,611.61,467.2
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,609.73,463.64
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,613.62,464.97
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,604.57,457.08
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,618.26,466.36
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,630.7,474.62
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,713.79,535.15
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,787.8,587.83
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,787.89,586.18
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,785.8,583.63
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,733.17,544.92
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,667.43,497.18
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,672.43,501.41
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,676.09,504.28
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,563.53,422.88
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,441.72,333.3
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,464.91,351.65
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,486.63,368.15
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,525.6,397.93
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,550.6,417.3
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,572.02,434.53
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,578.61,440.91
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,536.12,409.75
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,493.89,378.71
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,466.38,358.13
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,435.33,334.24
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,378.52,291.21
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,325.76,250.72
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,319.58,242.96
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,296.78,219.51
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,239.02,171.72
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,188.53,130.06
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,138.7,90.32
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,94.17,58.26
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,54.14,36.26
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,39.16,27.82
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,27.24,15.99
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,14.71,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,7.73,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.82,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,22.61,11.83
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,34.72,24.24
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,44.43,33.27
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,85.03,51.1
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,91.02,61.5
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,68.61,52.03
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,161.18,117.39
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,293.37,216.82
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,238.03,182.2
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,137.41,106.22
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,148.74,114.91
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,160.24,123.38
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,199.68,153.63
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,240.32,184.18
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,238.45,182.04
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,236.14,179.74
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,218.31,165.51
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,200.15,151.14
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,293.18,220.97
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,382.86,285.35
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,524.27,385.52
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,660.01,475.9
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,829.4,591.3
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,969.94,676.92
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,980.93,678.64
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,988.43,680.34
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,990.49,683.62
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,989.04,684.98
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,977.6,680.41
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,962.86,673.9
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,947.02,666.65
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,937.79,663.4
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,912.51,649.93
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,884.18,634.49
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,850.42,615.26
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,814.11,594.04
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,773.02,569.22
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,729.99,542.09
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,681.99,510.18
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,632.89,476.58
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,579.96,438.59
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,526.64,399.14
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,462.71,350.98
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,402.45,304.32
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,283.0,213.87
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,189.11,144.49
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,159.75,121.56
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,131.59,99.2
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,104.5,77.83
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,79.37,58.21
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,57.04,41.15
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,39.47,27.98
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,24.56,14.02
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.79,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.55,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.36,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.73,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,10.54,2.58
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,18.48,10.25
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,29.52,20.23
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,40.59,28.68
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,52.98,39.21
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,65.21,49.44
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,83.13,64.26
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,101.21,78.99
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,103.73,80.61
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,106.16,82.15
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,81.08,61.38
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,55.76,40.46
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,94.5,71.96
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,133.46,103.12
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,209.33,163.35
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,293.96,228.95
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,461.94,359.08
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,643.0,492.48
