Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,709.67,539.31
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,771.91,582.96
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,737.33,554.21
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,705.78,527.98
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,673.72,502.86
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,649.36,482.94
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,755.04,558.16
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,859.2,628.9
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,883.59,644.32
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,905.52,658.76
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,883.09,641.8
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,858.54,623.94
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,849.17,618.65
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,837.24,611.53
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,751.05,552.33
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,676.6,500.32
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,775.57,576.59
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,834.35,619.72
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,792.26,591.72
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,752.77,566.16
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,704.13,532.39
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,654.07,496.69
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,599.76,456.92
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,545.15,415.79
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,487.39,371.5
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,429.06,325.36
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,369.46,276.47
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,312.15,228.24
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,252.81,178.31
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,197.51,131.86
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,143.22,88.57
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,94.93,54.58
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,50.57,32.31
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,35.47,24.86
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,24.58,14.38
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,13.39,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,6.37,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,12.73,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,22.25,12.35
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,32.8,23.1
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,40.24,30.2
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,84.46,47.97
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,133.52,81.8
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,189.12,126.4
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,245.22,174.41
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,305.35,225.93
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,365.95,276.74
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,426.79,326.12
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,485.19,374.44
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,544.18,421.88
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,599.91,465.74
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,653.21,506.83
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,702.75,543.23
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,750.71,577.06
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,795.35,607.2
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,838.07,635.73
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,874.85,660.69
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,908.71,683.61
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,936.8,702.89
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,961.52,719.95
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,980.84,732.86
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,996.55,743.47
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,1006.7,748.99
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,1013.1,752.15
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,1014.32,753.3
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,1011.82,752.11
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,1002.74,745.57
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,990.11,736.75
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,972.98,725.66
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,952.4,712.31
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,625.73,480.56
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,263.17,199.79
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,336.73,257.61
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,400.9,306.93
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,456.46,350.39
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,497.32,382.34
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,325.37,252.22
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,154.23,118.2
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,265.36,207.39
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,357.44,278.82
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,213.87,167.07
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,77.05,57.73
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,211.49,163.45
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,306.05,229.87
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,247.41,180.46
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,195.71,137.05
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,145.01,95.34
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,98.03,60.5
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,55.32,37.28
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,39.94,29.07
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,27.26,16.88
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,14.17,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,8.19,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,7.28,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,12.63,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,24.52,14.84
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,35.49,26.25
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,42.86,33.47
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,87.82,51.82
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,137.77,87.44
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,193.95,134.33
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,250.72,185.0
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,311.4,239.52
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,370.2,292.18
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,431.83,345.7
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,489.98,394.77
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,548.79,442.73
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,604.09,486.37
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,658.53,527.94
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,710.1,566.98
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,760.33,604.06
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,801.15,631.34
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,844.61,659.91
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,882.43,684.07
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,917.49,706.08
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,948.2,725.27
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,975.8,742.26
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,997.81,756.42
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,1016.3,768.28
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,1029.31,775.54
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,1038.65,780.46
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,1041.35,782.54
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,1040.29,782.27
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,1034.02,777.2
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,1023.98,769.76
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,1007.86,759.4
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,988.11,746.71
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,962.49,730.08
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,933.48,711.16
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,899.17,688.52
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,861.94,663.74
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,819.77,635.28
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,775.34,604.96
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,725.63,569.07
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,676.94,532.39
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,620.73,489.35
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,564.37,445.05
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,504.86,397.53
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,445.94,348.97
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,382.57,295.06
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,323.11,243.19
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,261.89,189.8
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,204.62,140.02
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,148.39,94.14
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,99.1,58.89
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,53.13,35.15
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,38.62,28.5
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,26.14,16.44
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,14.97,0.0
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,8.64,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,7.28,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,12.58,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,25.74,15.95
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,38.52,28.77
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,48.21,38.05
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,90.21,56.67
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,128.63,90.49
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,152.47,116.09
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,214.74,161.76
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,303.44,231.99
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,360.67,281.37
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,420.55,331.71
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,430.88,342.85
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,417.68,333.02
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,495.57,393.52
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,581.88,458.34
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,575.11,448.9
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,551.12,426.73
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,692.79,532.67
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,832.54,627.77
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,869.84,646.8
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,904.35,664.37
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,932.75,677.01
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,957.89,687.23
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,977.76,698.66
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,994.13,708.04
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,1004.05,713.42
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,1010.29,716.74
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,1011.96,718.77
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,1009.99,718.74
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,1001.99,714.93
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,990.42,708.97
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,973.92,700.24
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,953.99,689.39
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,889.82,650.87
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,811.45,597.29
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,833.27,618.21
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,829.46,618.08
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,786.77,591.01
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,746.61,565.67
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,698.23,532.45
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,648.54,497.37
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,593.59,457.29
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,538.78,416.06
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,480.91,370.77
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,424.45,325.21
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,364.18,275.79
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,307.19,227.85
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,249.74,179.11
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,196.32,133.89
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,143.81,92.18
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,96.58,58.78
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,54.07,36.09
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,39.12,28.48
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,30.01,19.44
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,20.25,0.0
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,10.91,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.45,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.87,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,4.38,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,7.9,1.3
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,12.74,5.76
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,17.58,9.55
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,23.32,14.51
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,29.07,19.39
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,25.55,16.31
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,22.03,13.23
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,41.06,29.36
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,60.15,45.33
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,79.75,61.53
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,99.31,77.53
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,137.68,108.61
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,176.63,139.6
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,212.0,167.54
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,248.1,195.69
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,279.82,219.7
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,319.88,249.76
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,353.63,274.48
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,387.89,299.19
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,439.46,336.65
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,491.99,373.86
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,580.05,437.82
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,658.88,493.47
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,657.7,490.53
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,655.26,487.5
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,604.7,451.38
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,541.52,406.24
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,430.41,326.38
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,310.48,237.28
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,262.77,201.7
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,215.46,165.6
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,217.33,167.32
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,219.14,168.87
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,318.39,245.76
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,409.56,314.09
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,290.07,223.7
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,170.49,131.27
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,193.17,149.7
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,215.4,167.29
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,218.36,169.95
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,220.55,172.05
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,271.35,212.23
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,303.54,236.09
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,256.96,199.28
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,213.97,165.39
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,180.31,138.31
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,148.07,112.16
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,116.81,86.97
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,87.73,64.21
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,61.58,45.24
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,43.69,32.34
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,29.7,19.25
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,14.1,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.28,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,7.73,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,14.0,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,25.29,15.3
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.9,26.67
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,46.12,35.37
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,89.1,54.75
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,79.06,52.03
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,41.46,29.96
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,49.01,36.33
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,56.56,42.61
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,100.75,79.41
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,145.1,115.53
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,160.14,127.1
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,175.49,138.86
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,193.37,152.51
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,211.55,166.24
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,203.15,159.08
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,194.39,151.75
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,194.87,151.59
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,195.34,151.42
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,217.99,168.86
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,240.84,186.24
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,252.85,194.76
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,264.89,203.25
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,225.81,173.08
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,186.69,142.85
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,207.52,158.7
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,228.37,174.19
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,325.04,246.92
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,414.88,312.04
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,454.52,339.8
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,493.52,367.04
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,484.89,361.01
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,475.76,355.04
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,431.08,323.22
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,387.2,291.74
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,377.7,285.5
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,367.91,278.82
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,315.12,240.06
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,257.86,197.4
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,247.11,190.25
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,236.31,182.79
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,184.0,142.41
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,133.07,102.49
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,121.78,94.06
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,110.55,85.48
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,100.24,77.41
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,89.98,69.28
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,78.03,59.77
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,66.16,50.17
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,54.78,40.71
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,43.25,30.96
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,32.62,21.9
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,22.01,13.55
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,13.62,5.82
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,5.26,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.73,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,7.28,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,13.21,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,28.45,18.26
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,43.27,32.54
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,27.71,19.23
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,11.42,4.25
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,14.95,7.32
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,18.48,10.33
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,48.12,35.75
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,77.76,60.78
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,69.91,53.79
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,61.93,46.79
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,76.63,58.92
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,91.32,70.9
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,58.91,43.77
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,26.54,16.66
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,67.87,51.02
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,109.44,84.97
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,110.87,85.72
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,112.3,86.56
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,116.44,89.76
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,120.59,92.98
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,123.83,95.52
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,127.11,98.11
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,186.4,145.49
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,246.37,192.45
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,248.94,193.81
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,251.41,195.31
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,259.34,201.46
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,267.16,207.52
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,278.09,216.0
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,288.91,224.39
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,289.42,224.92
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,289.81,225.43
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,316.7,246.48
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,352.56,274.18
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,300.08,234.08
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,257.61,201.51
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,276.65,217.03
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,301.32,236.7
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,234.13,184.21
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,174.86,137.38
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,138.59,108.54
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,102.87,79.71
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,153.6,121.81
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,203.49,162.67
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,152.33,121.3
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,105.56,83.35
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,91.35,71.94
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,77.24,60.37
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,64.09,49.31
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,51.06,38.17
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,38.83,27.61
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,26.43,17.76
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,16.72,8.66
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,7.02,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.64,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.0,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.67,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,25.27,15.7
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,40.22,29.89
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,56.93,45.33
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,74.99,58.19
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,95.73,75.25
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,117.82,93.36
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,88.61,69.43
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,53.9,40.49
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,46.82,34.27
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,39.75,28.1
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,155.77,124.31
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,275.5,220.03
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,245.0,194.57
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,207.21,163.48
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,234.28,184.76
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,261.82,206.08
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,262.78,205.99
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,263.54,205.83
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,253.15,197.4
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,242.54,188.86
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,296.21,230.37
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,360.79,279.3
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,382.96,295.52
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,405.14,311.81
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,310.25,239.82
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,208.98,161.68
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,197.55,152.94
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,186.05,143.92
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,299.81,232.46
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,408.23,313.94
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,368.35,284.04
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,319.28,247.53
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,360.87,279.83
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,392.25,303.81
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,298.96,232.81
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,202.63,158.05
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,188.25,147.16
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,174.02,136.1
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,172.31,134.99
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,170.61,133.89
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,137.84,107.79
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,105.53,81.82
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,92.15,71.14
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,78.84,60.39
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,88.42,68.59
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,97.78,76.59
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,84.92,66.25
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,72.15,55.84
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,59.9,45.56
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,47.69,35.15
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,36.16,25.18
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,24.66,16.05
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,15.39,7.46
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.14,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.18,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.37,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,20.96,0.0
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,26.79,16.92
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,34.92,25.04
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,41.35,31.21
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,84.23,48.3
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,103.71,71.15
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,93.01,73.38
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,105.23,83.26
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,117.46,92.92
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,140.56,111.02
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,164.54,129.51
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,191.77,150.58
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,219.86,172.02
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,298.41,232.76
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,385.03,298.0
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,404.73,310.97
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,416.59,318.27
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,457.71,347.37
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,492.66,371.41
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,597.13,447.75
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,699.79,520.3
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,682.57,505.33
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,651.39,481.82
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,693.3,511.38
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,725.25,533.49
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,751.04,550.58
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,775.68,566.83
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,783.39,572.25
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,789.26,576.65
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,893.8,654.13
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,964.71,701.82
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,851.96,625.05
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,718.05,527.96
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,688.2,509.03
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,657.8,488.64
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,510.72,383.48
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,370.83,280.17
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,209.37,159.52
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,51.46,35.74
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,70.56,51.34
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,89.67,66.89
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,197.87,153.37
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,298.75,231.51
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,151.29,116.52
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.81,1.61
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,12.78,4.94
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,16.74,8.27
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,14.52,6.49
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,12.31,4.7
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,70.35,42.35
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,96.24,55.81
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,52.98,33.75
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,38.8,27.97
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,27.93,17.9
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,18.05,5.07
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,10.46,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,8.19,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,15.77,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,29.68,19.41
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,43.75,32.77
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,59.29,47.07
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,87.06,63.7
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,117.65,87.14
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,150.9,114.13
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,189.97,146.48
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,232.55,182.05
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,215.35,171.06
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,182.2,145.16
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,262.39,209.2
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,353.96,281.19
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,484.93,385.27
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,636.06,502.76
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,685.83,540.08
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,734.33,576.15
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,774.09,603.01
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,815.68,630.39
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,787.52,606.49
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,730.78,559.9
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,840.56,643.0
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,939.15,710.61
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,959.77,723.18
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,977.04,734.07
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,854.5,644.43
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,688.41,517.45
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,861.29,649.37
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,994.22,742.49
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,984.34,734.95
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,982.86,734.3
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,966.26,723.19
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,946.34,710.0
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,919.08,691.89
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,889.14,671.97
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,765.88,582.55
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,640.46,487.95
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,533.85,409.47
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,442.05,340.05
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,557.9,433.04
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,636.61,494.26
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,520.29,404.67
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,419.31,326.6
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,367.28,286.93
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,318.53,249.0
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,288.78,224.25
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,255.16,195.27
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,213.46,161.17
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,175.68,130.61
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,136.64,99.16
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,100.43,71.48
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,67.67,49.65
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,48.88,37.29
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,35.01,24.35
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,19.36,6.74
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,10.46,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,9.1,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,15.7,0.55
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,27.59,17.97
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,39.13,29.13
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,47.75,37.26
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,91.3,56.85
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,131.58,89.31
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,165.85,121.34
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,222.04,164.24
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,298.13,225.67
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,353.64,274.07
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,412.01,323.9
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,422.86,336.07
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,408.8,325.83
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,294.73,235.59
