Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,159.95,125.5
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,236.42,186.86
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,321.42,253.21
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,224.18,175.83
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,122.16,93.78
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,190.33,148.35
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,259.62,202.54
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,267.15,207.61
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,274.64,212.81
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,506.81,392.27
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,735.76,558.3
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,546.12,417.26
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,341.19,261.31
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,382.34,292.99
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,412.61,315.48
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,260.83,200.62
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,123.69,93.61
2016,5,23,13,15,219.5,263.5,2.8,19.0,467.5,466.85,364.55
2016,5,23,13,30,438.0,390.0,2.7,19.0,796.0,792.21,598.57
2016,5,23,13,45,652.5,262.0,2.65,19.0,850.5,852.8,643.99
2016,5,23,14,0,867.0,134.0,2.6,19.0,905.0,885.68,668.01
2016,5,23,14,15,859.5,132.0,2.55,19.0,876.0,852.64,645.52
2016,5,23,14,30,852.0,130.0,2.5,19.0,847.0,816.94,621.69
2016,5,23,14,45,838.5,130.0,2.45,19.0,811.0,781.04,597.62
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,737.64,567.69
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,690.93,534.58
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,642.84,499.67
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,503.18,392.84
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,380.57,297.62
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,372.73,291.86
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,352.73,274.94
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,240.79,187.74
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,149.34,117.38
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,129.44,101.85
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,110.18,86.52
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,119.29,83.21
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,98.44,57.86
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,54.82,35.37
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,40.44,29.84
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,29.09,19.27
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.83,6.94
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,10.91,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,9.1,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,15.75,1.33
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,26.18,16.72
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,35.67,25.87
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,41.61,31.53
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,85.43,48.87
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,133.39,81.48
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,187.46,124.91
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,242.62,172.3
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,301.47,223.16
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,360.91,273.96
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,420.15,323.26
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,477.01,369.46
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,534.41,414.42
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,588.94,455.65
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,642.95,495.03
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,690.26,529.41
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,738.09,563.17
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,781.34,590.23
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,822.41,615.31
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,858.6,637.92
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,892.01,658.45
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,921.1,674.67
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,947.02,688.67
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,967.33,700.31
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,984.17,709.77
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,995.12,714.84
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1002.45,717.77
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,1005.21,719.35
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,1004.35,718.82
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,998.43,713.86
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,988.84,706.76
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,972.81,697.13
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,953.27,685.38
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,928.51,670.95
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,900.51,654.38
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,867.67,634.02
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,831.99,611.68
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,792.1,586.35
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,749.89,559.21
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,702.57,528.12
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,653.64,494.32
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,601.28,456.07
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,548.85,416.59
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,491.75,372.09
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,434.93,326.52
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,375.93,278.22
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,318.5,229.92
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,257.61,178.78
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,202.05,131.95
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,146.69,87.83
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,96.86,52.93
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,50.65,30.31
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,36.08,25.57
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,27.99,18.06
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,19.58,7.77
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,10.91,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,9.1,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,16.24,2.1
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,26.13,16.43
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,35.61,25.41
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,41.56,31.05
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,85.15,48.06
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,133.46,80.54
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,187.42,123.18
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,242.0,169.23
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,300.21,218.55
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,359.09,267.46
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,417.59,314.55
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,474.29,359.62
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,531.56,403.66
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,585.32,443.32
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,638.62,481.37
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,685.37,514.99
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,732.73,548.25
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,775.93,575.55
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,816.84,600.82
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,852.97,623.87
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,886.38,645.07
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,915.15,661.92
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,940.77,676.71
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,960.35,689.0
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,976.5,699.25
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,987.28,705.41
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,994.51,709.43
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,996.76,710.71
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,995.46,709.9
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,986.28,704.82
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,973.69,697.71
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,957.32,687.24
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,937.62,674.74
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,912.05,659.02
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,883.51,641.4
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,850.79,621.76
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,815.45,600.24
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,779.12,576.72
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,735.08,547.27
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,663.41,495.74
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,595.87,446.56
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,569.62,428.65
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,534.06,402.5
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,477.39,358.94
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,422.19,315.34
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,364.14,268.54
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,308.45,222.54
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,252.04,175.93
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,199.35,132.41
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,147.4,91.85
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,101.74,60.22
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,57.66,36.88
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,41.95,30.37
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,31.31,20.66
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.35,8.57
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,11.82,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,8.19,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,15.87,2.4
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,31.99,21.24
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,46.57,34.74
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,62.54,49.18
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,89.21,65.49
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,117.76,86.61
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,149.9,111.68
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,194.82,145.88
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,249.33,188.62
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,204.85,157.82
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,137.52,105.98
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,284.54,220.87
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,456.08,350.8
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,470.44,360.28
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,480.46,366.26
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,539.43,409.41
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,609.95,459.58
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,649.58,486.17
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,688.39,511.92
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,637.4,472.77
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,575.75,425.92
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,745.42,550.7
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,905.83,659.89
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,925.19,670.57
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,941.42,680.54
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,889.24,643.77
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,823.92,595.23
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,898.0,650.49
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,961.35,693.18
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,952.12,687.22
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,939.69,679.94
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,924.1,670.27
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,905.43,658.66
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,766.34,561.9
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,615.52,452.47
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,484.19,359.46
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,350.36,261.36
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,552.63,416.82
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,707.41,529.76
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,661.89,497.2
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,615.42,464.67
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,565.32,427.86
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,514.91,389.92
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,461.69,348.65
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,409.47,307.18
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,355.06,263.29
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,302.49,219.94
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,246.31,173.99
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,196.42,133.14
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,146.94,94.42
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,102.64,63.13
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,62.03,40.95
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,45.57,33.33
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,33.53,22.47
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,21.08,9.41
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,12.28,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,10.01,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.24,3.57
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,29.44,19.04
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,41.26,30.03
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,49.61,37.69
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,88.27,54.08
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,131.96,83.63
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,183.18,123.75
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,233.06,165.61
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,286.99,211.48
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,340.41,256.51
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,396.06,302.31
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,449.43,345.11
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,503.85,387.4
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,555.59,426.44
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,607.41,464.37
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,654.55,497.41
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,701.0,528.92
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,743.37,556.96
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,784.02,582.55
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,819.79,605.1
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,853.21,625.88
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,880.62,642.53
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,905.1,657.22
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,925.11,669.47
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,941.97,679.75
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,952.33,684.61
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,959.33,687.44
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,961.51,688.69
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,960.35,687.97
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,953.02,683.45
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,942.42,676.99
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,858.71,620.41
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,769.41,556.53
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,821.14,597.2
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,856.25,623.46
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,825.03,602.41
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,791.41,580.35
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,751.44,553.66
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,711.85,526.49
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,666.25,495.8
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,619.66,463.65
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,510.33,383.44
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,416.2,313.48
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,424.31,319.5
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,412.37,307.81
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,357.67,263.9
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,304.84,220.69
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,250.96,176.82
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,198.58,134.24
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,148.68,95.23
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,103.81,63.55
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,62.86,41.34
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,46.33,34.0
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,34.31,23.16
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,21.87,10.31
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,10.46,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,18.1,4.57
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,28.74,18.69
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,38.15,27.63
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,44.42,33.5
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,87.36,50.05
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,134.68,81.05
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,188.23,122.66
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,242.98,168.52
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,301.27,217.44
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,360.53,266.16
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,419.48,312.79
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,441.48,331.81
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,440.4,331.52
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,533.48,399.92
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,639.45,474.94
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,686.12,507.79
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,733.27,540.91
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,737.24,540.31
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,716.64,523.2
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,805.9,587.32
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,888.44,640.63
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,873.82,628.13
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,832.6,595.34
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,814.0,582.35
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,783.97,561.77
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,814.03,582.06
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,834.64,595.72
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,847.97,604.19
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,859.05,611.31
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,783.52,559.8
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,715.13,512.72
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,847.19,609.7
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,944.79,674.69
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,920.46,659.34
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,892.86,643.18
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,860.16,624.3
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,824.67,603.41
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,721.58,532.93
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,617.98,458.25
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,646.54,481.99
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,648.21,484.86
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,598.16,447.69
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,545.25,408.02
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,465.17,348.82
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,396.02,296.73
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,360.56,267.04
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,317.43,228.92
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,257.37,178.46
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,202.55,132.33
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,147.7,88.36
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,97.93,53.23
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,52.13,30.52
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,36.65,25.9
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,29.06,18.91
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,21.17,10.15
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,11.82,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.36,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.63,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,6.58,0.0
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,10.53,3.53
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,15.38,7.92
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,20.23,11.53
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,25.53,16.0
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,30.84,20.4
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,63.22,47.41
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,95.07,73.55
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,103.17,79.73
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,111.29,85.88
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,153.47,119.31
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,196.72,152.98
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,256.14,198.89
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,315.98,244.29
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,401.61,309.76
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,488.19,374.78
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,345.36,265.89
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,182.42,138.65
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,247.11,188.72
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,312.8,238.27
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,308.75,234.31
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,304.5,230.45
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,285.81,216.22
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,266.94,201.88
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,390.3,294.55
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,507.18,379.34
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,533.93,398.17
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,560.09,416.88
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,656.84,487.89
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,749.83,554.13
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,500.39,376.96
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,248.81,188.24
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,327.67,248.86
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,398.69,301.7
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,356.9,270.63
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,315.83,240.22
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,278.97,212.84
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,249.56,190.83
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,316.06,243.37
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,372.73,287.5
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,207.33,160.46
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,47.79,33.31
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,109.41,83.41
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,169.44,131.55
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,198.95,154.41
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,219.79,169.19
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,187.43,143.08
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,155.96,117.58
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,125.43,92.89
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,96.37,70.11
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,69.76,51.1
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,51.3,38.76
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,36.76,25.61
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,22.44,11.44
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,11.82,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,10.46,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,18.08,5.21
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,27.72,17.78
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,36.25,25.87
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,41.31,30.69
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,81.8,45.87
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,129.16,83.05
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,167.59,118.29
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,181.2,136.51
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,174.93,136.48
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,203.15,158.71
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,232.33,181.3
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,293.15,228.06
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,358.06,277.34
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,433.62,334.28
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,514.31,393.99
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,570.93,435.5
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,625.32,474.97
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,590.52,445.93
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,543.42,407.94
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,434.17,327.48
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,301.85,227.7
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,285.39,215.16
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,268.7,202.09
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,466.78,349.99
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,651.31,480.22
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,715.86,523.92
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,770.84,561.28
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,881.74,642.37
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,964.09,696.83
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,880.85,640.24
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,771.09,560.77
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,854.65,624.09
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,904.93,658.95
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,881.37,643.58
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,862.7,632.11
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,831.04,611.57
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,796.85,589.37
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,758.01,564.25
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,717.08,536.66
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,671.65,505.87
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,624.95,473.32
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,575.09,436.66
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,524.66,398.57
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,467.95,354.62
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,413.58,311.32
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,348.76,259.91
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,290.07,213.19
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,239.68,171.63
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,191.5,131.76
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,147.19,93.97
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,100.66,57.92
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,57.58,35.58
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,41.56,30.14
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,31.28,20.84
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,21.9,11.15
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.46,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.03,5.43
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,28.3,18.18
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,38.28,27.4
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,46.26,34.74
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,85.24,50.03
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,126.18,85.15
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,150.01,111.0
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,188.64,141.25
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,232.62,175.97
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,303.06,228.0
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,397.84,300.42
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,453.52,344.65
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,508.2,386.96
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,559.86,425.76
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,611.06,463.02
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,658.76,497.46
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,705.26,530.24
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,747.42,557.86
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,787.56,582.65
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,711.09,524.47
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,596.16,437.68
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,654.75,479.15
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,706.41,514.08
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,725.85,526.08
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,744.03,537.44
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,861.49,621.07
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,954.89,680.96
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,679.29,496.24
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,346.14,253.9
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,582.3,427.44
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,784.28,564.65
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,859.99,618.29
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,912.16,653.76
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,888.2,638.98
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,861.35,623.06
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,829.52,603.3
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,795.2,581.8
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,756.28,557.05
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,715.47,529.63
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,670.35,498.57
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,624.01,465.96
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,573.28,429.37
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,522.16,391.52
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,468.05,350.95
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,414.76,309.69
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,359.12,265.02
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,305.88,221.27
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,251.34,176.5
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,200.43,134.7
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,148.86,94.29
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,105.01,63.58
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,63.72,41.23
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,46.22,33.98
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,35.36,24.2
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,24.16,13.01
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,14.1,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,10.91,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,19.54,6.57
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,30.54,20.04
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,41.96,30.57
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,50.29,38.15
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,87.61,53.58
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,131.98,82.72
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,181.2,120.32
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,231.51,161.87
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,285.75,207.19
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,339.04,251.61
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,394.63,296.8
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,447.98,339.82
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,502.24,382.36
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,494.79,376.03
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,460.7,348.41
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,572.88,433.41
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,699.33,525.54
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,743.82,554.71
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,782.58,578.53
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,817.78,600.41
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,850.45,620.4
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,878.2,636.28
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,903.0,650.17
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,922.43,661.31
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,938.6,670.41
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,950.06,677.21
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,958.17,682.02
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,960.54,682.71
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,959.54,681.43
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,848.09,606.33
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,713.07,509.42
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,827.16,593.76
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,908.09,647.72
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,885.14,632.76
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,859.15,616.99
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,828.18,598.59
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,794.6,578.39
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,756.89,554.68
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,720.9,531.57
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,675.44,500.5
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,628.55,467.74
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,578.52,431.88
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,527.82,394.47
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,473.99,354.34
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,420.6,313.09
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,362.68,266.58
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,307.94,221.3
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,252.67,175.34
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,200.56,132.01
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,148.61,90.69
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,101.65,57.5
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,57.67,34.81
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,40.56,29.18
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,32.27,21.64
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.68,12.04
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.43,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,10.91,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,18.83,6.35
