Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,28.7,18.54
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,38.3,27.46
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,45.8,34.3
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,84.14,48.79
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,103.08,69.21
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,92.95,71.14
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,110.61,85.0
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,128.67,98.83
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,162.42,124.51
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,199.36,152.17
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,282.86,214.16
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,375.06,280.69
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,483.08,358.73
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,608.01,446.4
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,567.51,414.73
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,489.53,357.12
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,633.85,461.7
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,778.57,558.78
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,728.72,520.48
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,645.13,459.93
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,776.85,554.33
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,896.04,631.51
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,831.23,586.61
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,733.62,517.93
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,852.85,602.44
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,948.55,662.56
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,950.91,662.63
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,949.97,662.05
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,940.29,657.16
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,938.17,657.07
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,922.95,648.04
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,904.53,637.23
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,786.84,560.57
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,664.91,475.96
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,563.27,408.05
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,466.85,341.32
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,555.05,407.48
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,621.98,455.69
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,499.17,367.93
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,390.12,289.19
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,310.59,232.07
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,240.84,180.74
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,153.05,114.97
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,69.95,50.58
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,38.41,25.58
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,7.04,0.12
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,10.91,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,18.77,6.47
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,31.3,20.72
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,43.43,31.85
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,52.07,39.7
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,88.0,54.74
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,130.14,82.4
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,177.94,119.0
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,228.98,160.75
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,282.0,204.63
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,333.8,247.46
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,388.11,291.32
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,440.89,332.94
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,494.72,374.06
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,545.6,411.84
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,596.51,448.53
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,643.71,482.54
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,688.77,514.39
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,732.98,544.45
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,776.63,572.35
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,812.27,595.3
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,838.44,611.96
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,866.0,628.35
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,890.73,642.8
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,823.34,594.65
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,723.01,520.47
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,725.89,522.76
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,727.18,523.21
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,684.88,493.86
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,650.52,469.8
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,806.71,584.2
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,932.39,670.18
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,814.96,588.47
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,688.06,497.11
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,689.16,500.07
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,687.61,500.26
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,586.37,429.49
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,498.05,366.59
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,517.51,382.7
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,538.14,398.64
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,545.64,405.88
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,549.46,409.84
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,481.88,360.49
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,425.17,318.72
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,320.66,241.78
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,230.82,174.91
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,175.49,133.07
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,123.55,93.34
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,108.4,81.91
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,93.36,70.3
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,113.1,77.3
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,106.4,64.78
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,65.83,42.38
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.6,34.9
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.43,24.95
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,25.81,14.63
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,13.2,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,10.91,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,19.53,7.02
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,33.83,22.71
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,46.36,34.24
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,56.38,43.35
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,90.8,58.73
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,131.26,85.19
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,177.96,120.35
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,225.47,158.77
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,276.98,200.96
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,330.25,244.31
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,384.15,287.41
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,436.18,327.8
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,489.43,367.78
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,539.98,404.94
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,591.15,441.5
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,637.58,473.81
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,683.12,504.62
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,672.48,492.38
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,641.34,466.25
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,696.84,503.68
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,747.88,536.68
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,825.75,590.25
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,892.3,631.03
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,912.07,642.84
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,928.65,653.31
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,941.05,659.99
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,950.16,664.75
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,953.1,667.14
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,952.7,667.64
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,792.22,563.66
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,599.5,428.57
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,773.88,556.88
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,904.72,644.73
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,882.77,630.46
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,857.72,615.77
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,718.68,521.8
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,569.44,414.68
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,663.59,487.78
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,715.59,528.74
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,674.21,499.05
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,627.79,466.13
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,577.46,429.89
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,526.83,392.44
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,472.89,352.07
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,419.38,310.69
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,361.87,264.73
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,308.28,220.7
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,253.04,175.14
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,201.06,132.27
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,150.0,92.41
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,104.84,60.94
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,62.48,38.46
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,43.24,31.22
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,34.22,23.13
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,24.94,14.06
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,12.58,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,4.09,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,7.9,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,16.71,8.34
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,25.54,16.28
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,36.61,26.11
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,47.69,34.12
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,59.89,44.25
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,72.09,54.24
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,114.57,88.23
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,159.36,123.74
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,149.81,115.97
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,137.76,106.02
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,152.53,117.44
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,167.62,129.02
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,298.36,231.07
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,434.5,333.93
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,453.4,346.95
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,469.95,358.38
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,493.54,374.47
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,516.33,389.73
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,602.71,453.58
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,686.86,514.49
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,527.23,397.13
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,357.02,268.4
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,301.47,227.34
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,254.7,192.09
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,356.49,268.23
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,452.05,337.54
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,380.13,284.48
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,299.49,224.66
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,477.53,358.23
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,634.71,471.44
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,638.37,473.92
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,640.55,476.11
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,683.15,508.92
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,712.0,531.7
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,763.18,574.1
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,787.02,595.35
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,749.18,569.33
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,709.27,541.29
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,613.88,468.39
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,521.8,397.69
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,311.48,239.82
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,111.7,83.62
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,169.18,129.77
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,221.2,170.81
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,183.35,141.38
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,147.38,113.46
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,128.9,99.29
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,111.0,85.4
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,93.93,71.79
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,77.32,58.36
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,60.93,44.77
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,45.07,33.07
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,31.6,21.09
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,17.61,8.39
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,8.79,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,10.91,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,18.81,6.8
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,29.02,18.78
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,38.93,27.99
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,46.57,35.02
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,82.78,50.05
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,126.05,78.69
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,173.85,115.83
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,223.03,155.67
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,279.42,202.55
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,332.92,248.14
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,388.27,294.17
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,443.39,338.92
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,497.51,381.63
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,522.24,399.32
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,528.13,401.74
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,543.81,412.56
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,558.74,422.09
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,598.37,449.46
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,638.18,476.32
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,654.24,486.03
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,667.52,493.88
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,676.0,498.92
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,682.26,502.44
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,686.7,504.99
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,680.57,500.49
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,717.03,525.07
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,743.68,542.63
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,657.71,481.91
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,569.46,419.11
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,587.41,432.49
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,594.32,437.59
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,604.58,445.49
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,613.38,452.37
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,578.73,428.29
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,544.27,404.41
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,478.03,357.27
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,421.8,316.7
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,377.25,284.56
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,333.86,252.81
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,300.14,228.42
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,263.19,201.22
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,260.36,199.63
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,252.83,194.28
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,208.23,160.51
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,168.07,129.82
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,163.87,126.88
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,158.79,123.03
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,138.85,107.36
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,119.47,92.07
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,100.4,77.0
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,82.23,62.49
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,64.8,48.22
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,48.16,36.05
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,33.98,23.37
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,19.38,10.02
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,9.67,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,10.91,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,19.63,7.57
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,28.06,18.2
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,36.17,25.85
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,41.28,30.63
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,80.11,44.24
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,127.9,74.82
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,180.89,116.09
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,235.02,161.84
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,294.92,213.09
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,350.82,261.15
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,408.38,309.51
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,464.52,355.25
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,521.16,399.9
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,574.7,440.15
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,626.15,477.54
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,673.97,512.53
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,720.28,545.53
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,762.96,573.03
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,803.45,598.06
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,838.65,620.67
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,871.06,641.29
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,897.52,656.6
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,920.72,669.7
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,940.07,682.03
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,956.02,692.23
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,965.22,697.19
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,970.88,699.98
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,908.35,658.57
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,823.31,596.09
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,901.36,656.7
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,955.28,694.17
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,941.44,685.32
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,924.25,674.83
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,835.79,615.06
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,736.34,542.13
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,788.21,584.44
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,812.7,604.16
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,775.89,579.62
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,736.46,553.47
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,584.88,441.63
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,442.23,333.87
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,513.59,390.39
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,545.92,414.43
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,491.16,371.74
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,436.53,328.25
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,380.3,281.7
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,324.93,234.75
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,265.1,184.39
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,210.2,137.94
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,155.84,93.93
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,105.65,57.67
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,58.69,33.19
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,38.67,27.76
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,31.6,21.3
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,24.27,14.02
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,11.92,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,11.37,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,20.58,8.38
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,29.0,19.18
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,37.09,26.89
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,42.6,32.05
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,82.02,45.98
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,130.11,76.47
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,183.8,118.21
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,238.83,165.49
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,299.51,218.51
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,356.3,268.04
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,414.83,317.98
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,471.32,365.56
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,528.13,412.06
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,582.02,454.26
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,633.87,493.69
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,682.12,530.06
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,728.77,564.36
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,771.89,593.21
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,812.84,619.69
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,848.58,643.2
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,881.51,664.62
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,910.57,681.93
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,936.47,696.98
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,957.27,709.91
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,974.61,720.56
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,987.48,727.24
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,996.79,731.66
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,1000.6,733.65
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,1000.79,733.39
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,996.38,730.26
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,988.26,724.83
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,974.17,715.23
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,956.49,703.39
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,933.76,688.67
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,907.52,671.67
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,876.5,651.47
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,842.43,629.18
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,803.19,603.25
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,761.31,575.32
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,715.2,543.52
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,667.2,508.48
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,615.87,470.16
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,563.33,429.89
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,507.61,386.54
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,451.67,341.61
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,393.12,292.82
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,333.43,241.97
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,274.15,191.15
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,217.31,142.3
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,160.71,95.92
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,108.37,57.84
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,58.64,32.02
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,33.82,23.93
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,28.25,18.79
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,22.52,12.97
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,11.05,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,10.46,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,18.76,7.38
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,25.93,16.86
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,32.87,23.53
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,36.94,27.45
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,76.57,40.61
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,129.44,74.81
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,184.28,117.74
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,239.82,165.3
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,298.28,215.95
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,356.28,265.19
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,415.75,313.85
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,473.67,360.32
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,530.44,404.18
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,583.82,444.37
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,636.34,482.6
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,685.76,516.47
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,733.53,547.94
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,776.91,574.4
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,817.84,598.83
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,854.77,622.94
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,888.84,645.16
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,917.65,663.99
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,943.18,680.79
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,963.92,694.6
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,981.12,706.27
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,992.86,713.2
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,1000.91,717.91
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,1003.39,719.95
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,1002.2,719.83
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,996.38,715.51
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,986.88,708.99
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,971.43,699.59
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,952.42,688.02
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,929.01,673.68
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,902.26,657.19
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,869.73,636.4
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,834.29,613.64
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,794.96,588.61
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,753.2,561.69
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,707.03,530.33
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,659.09,495.98
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,607.96,458.5
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,555.75,419.19
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,500.24,376.3
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,444.7,332.06
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,385.43,283.77
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,328.2,235.73
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,269.52,186.19
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,213.44,138.71
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,158.09,93.98
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,107.22,57.36
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,55.96,29.77
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,34.51,24.32
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,28.56,18.86
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,22.42,12.75
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,11.01,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,10.91,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.59,7.76
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,28.47,18.73
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,36.98,26.78
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,42.03,31.55
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,78.02,44.13
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,124.74,73.94
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,176.86,114.58
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,229.33,159.16
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,285.11,207.36
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,326.31,246.49
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,347.12,266.45
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,421.01,323.48
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,509.26,390.96
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,561.39,430.19
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,612.95,467.81
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,659.01,500.68
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,705.18,532.46
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,748.18,559.53
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,789.48,584.01
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,825.21,604.79
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,858.26,623.31
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,887.09,637.35
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,912.9,649.0
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,932.82,657.82
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,949.38,664.32
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,961.56,667.77
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,970.28,669.16
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,974.09,670.13
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,974.39,669.19
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,969.29,663.92
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,960.63,656.8
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,946.6,649.86
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,929.1,641.0
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,906.83,629.31
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,881.27,615.6
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,786.9,556.36
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,686.94,488.31
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,726.38,520.24
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,738.06,531.07
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,693.12,501.63
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,646.48,470.29
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,596.47,436.28
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,545.63,400.44
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,490.79,360.43
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,435.78,318.74
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,378.46,274.09
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,322.61,228.94
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,265.69,182.32
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,208.98,135.58
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,154.68,92.59
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,105.51,57.61
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,59.54,33.31
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,38.46,27.49
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,31.84,21.52
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,24.99,14.83
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,12.26,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,10.91,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,18.81,7.04
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,28.67,18.56
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,38.26,27.43
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,45.69,34.19
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,79.74,46.57
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,123.88,74.2
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,173.79,112.12
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,224.62,154.2
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,279.02,200.0
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,332.72,244.72
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,388.54,289.95
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,443.77,333.78
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,497.84,375.33
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,548.91,412.56
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,599.75,448.22
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,647.9,482.32
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,694.9,514.67
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,736.93,542.05
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,772.2,563.19
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,807.39,585.22
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,840.06,605.43
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,867.87,621.14
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,892.74,634.91
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,912.29,646.55
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,928.64,656.25
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,939.39,661.2
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,946.83,664.21
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,950.04,666.04
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,949.96,665.97
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,946.22,664.36
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,939.04,660.72
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,925.18,652.43
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,908.03,642.19
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,885.87,628.09
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,860.66,612.07
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,830.38,593.09
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,797.43,572.35
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,759.89,548.92
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,720.13,523.82
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,676.78,494.12
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,634.0,464.1
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,584.62,429.17
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,534.32,392.59
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,480.84,353.34
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,427.58,312.83
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,372.31,269.05
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,316.02,223.32
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,260.24,177.85
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,207.28,134.41
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,154.88,92.98
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,107.05,59.0
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,62.13,35.2
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,40.89,29.17
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,33.52,22.57
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,25.84,15.25
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,12.55,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,10.91,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,18.84,6.99
