Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,28.9,18.65
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,37.86,26.95
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,43.29,31.96
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,78.36,44.01
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,124.07,72.0
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,175.95,111.29
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,229.3,155.5
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,286.03,203.26
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,343.27,251.23
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,400.02,297.79
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,455.22,342.29
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,510.92,385.76
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,563.81,425.96
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,614.75,463.59
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,662.83,498.67
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,709.49,531.86
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,750.82,558.68
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,789.67,582.65
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,769.35,564.91
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,721.95,526.92
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,765.15,555.24
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,807.58,582.02
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,884.1,637.92
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,945.68,677.99
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,957.23,684.65
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,965.36,689.58
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,967.76,691.32
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,966.76,691.03
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,959.06,685.49
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,948.03,677.92
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,932.82,668.8
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,914.36,657.62
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,890.11,642.67
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,862.96,625.8
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,831.28,605.37
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,797.06,583.19
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,761.76,560.37
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,719.46,531.83
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,674.72,501.24
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,628.71,469.03
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,578.06,431.72
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,526.82,393.2
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,473.47,352.93
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,420.71,311.94
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,337.5,248.46
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,272.26,199.63
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,229.95,166.1
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,189.43,133.77
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,156.01,103.76
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,113.77,68.88
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,72.18,45.4
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,50.44,37.25
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,39.74,27.78
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,28.68,17.58
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,15.23,0.15
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,11.37,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,20.59,8.28
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,28.13,18.25
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,35.42,25.2
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,40.2,29.68
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,77.56,41.88
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,126.78,71.85
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,185.14,116.74
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,241.65,165.04
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,301.28,217.15
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,359.84,267.91
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,420.34,319.08
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,479.19,367.28
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,536.81,412.8
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,591.02,454.33
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,644.57,493.91
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,694.68,530.43
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,743.06,564.61
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,786.77,591.7
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,828.17,616.65
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,865.67,639.28
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,900.2,659.51
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,928.91,674.78
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,954.23,687.65
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,974.69,697.24
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,991.51,704.43
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,1003.22,709.11
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,1011.16,711.53
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,1013.92,712.28
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,1012.92,710.86
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,1005.87,704.47
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,995.13,696.02
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,980.21,686.53
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,961.68,674.94
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,937.41,659.9
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,909.81,642.87
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,878.14,623.3
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,843.48,601.8
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,803.72,576.95
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,761.56,550.4
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,715.57,520.42
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,667.74,487.45
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,615.9,451.41
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,563.1,413.54
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,507.87,372.3
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,452.46,329.62
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,392.72,282.21
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,335.1,235.1
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,276.23,186.9
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,219.88,140.46
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,164.15,96.44
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,109.74,57.56
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,60.36,31.56
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,36.05,25.22
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,30.16,19.91
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,24.09,14.02
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,11.79,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,10.91,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,18.85,7.11
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,28.93,18.97
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,37.88,27.32
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,43.75,32.78
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,78.24,44.81
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,123.91,72.77
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,175.74,112.27
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,228.77,156.8
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,285.22,205.12
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,343.7,254.36
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,401.91,302.15
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,457.66,347.33
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,513.94,391.46
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,567.35,431.25
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,619.05,468.42
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,667.65,503.34
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,714.81,536.2
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,757.49,563.46
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,798.04,588.04
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,834.23,610.5
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,867.73,630.97
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,895.72,646.4
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,920.57,659.68
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,940.79,671.24
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,957.6,680.67
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,969.09,685.43
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,977.06,688.07
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,979.64,688.84
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,978.73,687.59
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,972.93,682.76
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,963.63,675.93
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,949.46,667.55
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,931.87,657.16
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,908.35,643.09
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,881.75,627.12
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,850.77,607.77
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,817.02,586.6
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,778.44,562.69
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,737.69,537.13
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,692.92,507.41
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,646.52,475.6
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,597.83,440.77
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,546.5,403.2
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,492.32,362.3
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,438.35,320.41
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,381.46,275.54
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,323.91,229.07
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,267.35,183.05
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,213.62,139.02
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,160.51,97.3
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,112.32,63.03
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,66.61,38.22
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,43.36,31.43
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,35.63,24.56
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,27.56,16.96
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,13.33,0.35
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.73,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,5.26,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,13.62,5.9
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,22.0,13.47
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,32.17,22.61
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,42.36,30.11
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,53.89,39.73
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,65.29,49.05
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,123.25,94.61
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,187.01,144.03
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,199.75,154.06
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,209.85,161.61
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,196.05,150.25
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,177.72,135.31
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,187.31,141.97
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,196.92,148.39
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,298.31,224.19
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,401.67,298.31
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,340.12,252.33
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,269.19,199.6
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,246.01,182.33
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,222.49,164.54
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,435.55,320.41
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,641.37,459.74
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,779.19,554.12
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,900.94,633.63
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,913.97,638.6
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,924.05,643.17
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,820.31,573.59
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,689.25,483.49
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,812.76,570.66
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,914.38,637.73
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,900.05,628.69
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,882.77,619.24
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,861.86,607.49
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,838.04,593.87
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,731.75,521.95
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,628.85,450.55
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,647.92,467.43
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,653.51,473.96
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,613.22,446.84
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,571.39,418.43
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,485.32,357.15
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,414.56,306.0
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,238.38,177.8
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,77.08,55.23
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,102.85,75.83
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,127.88,95.58
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,112.72,84.18
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,97.67,72.75
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,82.33,60.89
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,67.15,48.92
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,53.76,38.16
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,40.57,28.8
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,28.21,18.08
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,15.83,7.23
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,7.9,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,9.55,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,18.41,6.42
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,32.96,21.91
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,47.33,34.88
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,63.51,49.26
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,84.48,62.5
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,109.21,81.09
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,135.21,101.24
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,122.94,93.17
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,102.66,78.12
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,223.31,166.27
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,387.24,289.18
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,427.16,322.3
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,452.26,342.42
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,524.04,396.92
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,602.88,455.78
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,650.79,489.82
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,697.35,522.09
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,740.61,550.46
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,781.95,576.54
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,818.78,599.94
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,853.01,621.41
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,882.2,638.44
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,908.38,653.4
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,930.05,666.37
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,948.38,677.2
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,961.4,683.69
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,970.93,688.05
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,974.59,689.8
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,974.72,689.45
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,969.9,686.51
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,961.51,681.46
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,946.83,671.72
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,928.7,659.91
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,906.29,645.84
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,880.63,629.75
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,848.89,609.34
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,814.34,587.11
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,775.74,562.13
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,734.9,535.53
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,690.54,505.54
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,644.51,472.98
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,593.65,436.31
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,542.24,398.38
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,488.4,358.13
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,434.32,316.45
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,377.78,271.79
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,323.17,227.47
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,264.71,179.84
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,211.17,135.88
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,157.95,94.21
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,110.01,60.32
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,65.06,36.02
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,41.55,29.49
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,34.65,23.36
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,27.48,16.61
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,13.32,0.87
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,10.46,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.72,6.51
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,26.73,16.7
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,34.43,23.88
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,39.19,28.27
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,71.31,38.63
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,116.83,65.81
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,167.82,104.25
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,219.86,147.86
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,277.48,197.21
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,331.98,243.82
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,388.3,290.89
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,442.48,334.99
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,497.12,377.97
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,438.97,334.42
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,332.47,251.29
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,242.54,183.46
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,145.34,108.36
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,253.37,191.09
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,361.44,271.1
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,386.21,288.57
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,411.22,306.41
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,559.36,414.8
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,713.52,522.46
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,749.66,547.25
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,792.48,577.02
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,665.41,486.55
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,522.1,382.78
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,310.92,231.34
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,99.36,71.5
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,377.73,283.72
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,645.07,474.28
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,711.27,523.56
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,771.18,569.17
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,827.62,614.93
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,857.69,638.41
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,723.9,543.56
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,579.62,435.38
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,393.79,299.2
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,206.24,155.85
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,296.11,226.51
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,377.06,288.93
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,350.72,269.19
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,324.26,249.41
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,338.65,261.37
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,342.73,264.13
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,227.0,174.62
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,127.9,98.18
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,113.16,86.92
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,98.53,75.48
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,120.77,82.15
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,112.01,64.66
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,67.24,39.12
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,43.2,31.86
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,35.93,25.16
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,27.24,16.93
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,13.7,1.49
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,11.82,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,20.42,7.72
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,30.28,20.1
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,41.52,30.58
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,47.65,36.32
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,79.35,47.36
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,125.52,75.9
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,177.01,115.17
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,228.9,158.58
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,284.48,206.15
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,339.34,253.33
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,395.95,300.95
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,451.27,346.39
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,508.56,391.94
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,561.17,432.71
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,613.58,472.14
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,662.56,508.96
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,710.35,544.14
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,754.54,574.98
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,796.95,602.86
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,827.74,623.11
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,861.21,645.19
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,890.65,663.31
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,917.17,679.38
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,937.91,692.62
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,955.37,703.74
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,968.13,710.68
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,977.53,715.48
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,981.17,717.72
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,981.41,717.86
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,978.41,715.99
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,971.84,711.88
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,957.96,703.03
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,940.66,692.02
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,919.02,678.17
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,894.04,662.1
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,863.47,643.27
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,830.04,622.37
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,792.45,597.41
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,752.31,570.49
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,708.12,539.02
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,662.16,505.18
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,612.64,468.15
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,562.36,429.54
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,507.43,386.95
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,452.46,343.0
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,395.79,295.78
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,339.57,247.74
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,281.48,198.09
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,225.81,150.35
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,167.28,102.03
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,115.0,62.88
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,65.98,35.56
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,39.25,28.45
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,33.06,22.85
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,26.66,16.66
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,13.01,1.41
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,10.91,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,19.76,7.25
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,27.35,17.75
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,34.67,24.75
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,39.07,28.94
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,72.66,39.31
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,123.27,78.6
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,156.13,111.51
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,202.12,143.57
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,267.8,193.74
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,321.69,238.83
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,377.75,284.54
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,448.01,339.62
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,523.97,397.58
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,578.13,438.38
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,631.35,477.26
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,680.83,513.0
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,728.74,546.71
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,772.43,574.95
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,813.9,600.73
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,851.02,624.05
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,885.3,645.36
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,914.74,662.1
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,940.99,676.71
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,961.69,689.08
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,978.86,699.3
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,991.5,705.37
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,1000.5,709.25
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,1003.49,710.92
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,1002.82,710.47
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,996.64,706.73
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,986.84,700.89
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,972.52,691.7
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,954.65,680.39
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,931.23,666.28
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,904.64,650.18
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,873.45,630.54
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,839.33,608.97
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,799.44,584.01
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,757.48,557.45
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,712.15,526.76
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,665.07,493.65
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,554.48,413.01
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,451.65,337.37
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,434.86,325.64
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,406.21,303.09
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,333.29,247.74
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,273.54,202.7
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,232.82,170.48
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,193.95,139.43
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,154.69,108.4
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,117.41,80.18
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,82.56,57.15
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,57.85,44.3
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,44.68,32.61
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,31.13,20.23
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,16.02,3.22
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,10.91,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.74,6.99
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,28.2,18.38
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,36.33,26.08
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,41.45,30.9
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,73.33,41.16
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,120.37,69.0
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,173.14,108.72
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,227.0,153.47
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,286.62,203.78
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,342.84,251.23
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,401.01,299.01
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,457.44,344.15
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,514.29,387.84
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,567.51,427.2
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,620.14,464.55
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,668.92,498.68
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,716.17,530.59
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,760.39,557.29
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,802.7,581.36
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,839.95,600.77
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,874.45,617.74
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,903.38,631.52
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,929.09,643.04
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,950.09,652.77
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,967.61,660.35
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,979.73,664.53
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,988.23,666.71
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,991.7,667.45
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,991.56,666.31
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,985.94,663.15
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,976.73,658.08
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,962.54,649.34
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,944.85,638.8
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,921.53,624.55
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,895.01,608.51
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,864.47,591.29
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,831.01,572.23
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,791.75,549.45
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,750.23,525.05
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,633.6,448.64
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,519.83,371.77
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,554.83,399.67
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,556.41,401.6
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,501.35,361.9
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,446.36,321.31
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,388.48,277.48
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,332.65,233.59
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,243.63,169.84
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,184.05,130.79
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,147.9,103.29
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,114.25,78.52
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,82.12,56.94
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,58.37,43.97
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,44.56,31.93
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,31.38,20.06
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,16.29,3.41
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,10.01,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,18.6,5.86
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,32.84,21.92
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,46.82,34.71
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,61.82,48.08
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,85.26,61.35
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,115.04,82.51
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,147.21,107.31
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,179.04,133.65
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,210.19,159.32
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,243.97,186.03
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,278.05,212.36
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,343.91,262.21
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,418.29,318.22
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,429.9,325.57
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,428.43,322.53
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,457.74,343.62
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,486.17,363.6
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,547.28,406.8
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,605.81,447.3
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,617.13,453.92
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,625.67,458.75
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,661.78,482.98
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,697.91,506.78
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,730.81,530.21
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,763.39,553.37
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,724.07,523.84
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,672.88,486.43
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,617.51,447.42
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,551.1,400.29
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,712.44,516.09
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,858.38,616.2
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,892.11,643.05
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,901.82,650.72
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,879.82,636.16
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,854.91,619.93
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,764.32,557.16
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,661.3,482.3
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,603.31,442.04
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,548.22,403.02
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,423.95,314.25
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,309.38,230.15
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,267.66,199.74
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,224.81,167.97
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,202.84,152.04
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,181.3,136.25
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,143.36,107.36
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,106.48,79.0
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,116.3,87.0
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,124.46,93.53
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,106.16,79.52
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,88.59,65.94
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,71.13,52.13
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,54.6,40.65
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,40.12,28.07
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,25.5,15.17
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,14.53,2.53
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.64,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
