Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.5,12.0,1.15,20.5,16.5,10.91,0.0
2016,6,22,5,30,147.0,24.0,1.3,21.0,33.0,18.85,5.68
2016,6,22,5,45,251.0,36.5,1.5,21.5,70.0,28.34,17.96
2016,6,22,6,0,355.0,49.0,1.7,22.0,107.0,38.9,27.66
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,45.14,33.37
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,74.35,43.3
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,118.67,71.16
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,163.19,105.58
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,214.43,144.81
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,275.92,193.87
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,332.96,241.54
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,389.9,288.35
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,430.9,322.15
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,463.52,347.5
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,530.1,397.04
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,604.45,450.96
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,621.01,459.62
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,615.7,452.3
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,650.45,473.74
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,682.84,492.45
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,718.4,513.7
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,752.31,533.33
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,770.29,542.65
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,785.58,550.28
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,821.68,576.75
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,856.45,601.86
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,778.23,550.92
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,694.41,494.89
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,758.0,540.12
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,818.26,581.36
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,831.19,588.9
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,841.72,595.25
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,826.82,585.52
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,809.79,574.65
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,730.72,521.28
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,660.75,473.38
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,621.09,446.88
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,574.98,415.6
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,531.75,386.04
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,489.63,356.91
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,489.01,357.87
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,488.85,358.52
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,422.35,311.16
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,365.27,270.2
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,345.12,255.96
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,322.2,238.91
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,301.83,222.81
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,273.62,199.7
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,252.01,178.37
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,215.56,143.48
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,165.01,103.74
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,118.91,70.35
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,74.75,44.52
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,48.91,35.69
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,39.7,27.61
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,30.2,18.95
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,19.13,5.26
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.28,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,10.01,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,17.95,4.82
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,32.98,21.66
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,47.59,34.88
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,60.42,46.27
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,87.22,59.02
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,118.7,77.06
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,159.55,106.16
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,203.37,143.31
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,244.98,178.84
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,286.14,213.14
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,326.85,246.18
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,360.48,272.85
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,390.13,295.41
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,415.5,313.95
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,432.99,326.04
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,461.65,346.64
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,489.19,366.04
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,528.23,393.27
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,574.49,425.07
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,547.9,404.39
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,523.18,385.03
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,546.35,400.5
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,569.22,415.45
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,626.53,456.14
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,693.3,502.45
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,703.14,507.42
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,711.67,511.8
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,709.84,509.96
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,697.73,501.43
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,678.57,487.96
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,658.41,473.84
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,670.62,483.03
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,689.21,496.16
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,672.81,485.03
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,655.18,473.26
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,383.08,282.96
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,118.57,85.51
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,350.59,262.69
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,567.55,417.83
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,548.49,403.74
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,526.08,388.3
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,530.32,392.53
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,519.13,384.51
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,468.37,346.7
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,415.75,306.87
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,365.16,267.08
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,315.52,227.15
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,245.52,174.78
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,189.8,134.62
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,152.63,106.38
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,119.34,82.27
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,86.21,59.98
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,63.76,48.32
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,48.44,35.04
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,32.8,21.16
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,18.96,5.33
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,4.55,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,7.28,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,14.09,2.33
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,30.17,19.31
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,45.75,33.31
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,60.83,46.71
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,79.53,59.11
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,102.11,76.36
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,126.71,95.5
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,172.86,128.13
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,234.26,174.31
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,286.93,215.58
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,345.98,261.83
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,408.23,309.99
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,477.32,362.89
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,500.06,379.61
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,511.76,386.79
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,532.03,400.65
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,552.26,413.71
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,566.31,421.47
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,576.58,426.28
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,623.46,458.78
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,671.39,491.25
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,660.44,480.57
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,637.83,462.53
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,681.96,492.51
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,717.89,516.24
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,758.82,544.12
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,806.09,575.55
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,768.53,548.93
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,735.85,525.96
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,766.79,547.48
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,802.17,570.9
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,722.6,516.4
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,642.7,461.56
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,659.11,474.38
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,664.66,479.23
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,661.57,478.17
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,655.27,474.93
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,697.3,507.52
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,715.48,522.87
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,567.63,417.05
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,430.58,316.94
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,317.21,235.66
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,213.88,159.18
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,320.87,240.39
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,396.87,293.29
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,366.65,267.38
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,321.71,228.97
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,267.14,184.45
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,215.35,141.92
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,163.3,100.08
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,114.79,64.24
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,69.71,38.46
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,42.15,30.02
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,34.87,23.61
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,27.28,16.61
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,16.85,4.17
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,10.46,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,18.06,4.31
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,28.72,18.26
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,39.07,27.88
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,46.03,34.26
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,74.07,44.74
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,116.86,70.01
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,165.26,105.99
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,175.97,126.6
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,155.82,119.73
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,150.55,115.57
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,142.64,109.03
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,136.55,103.89
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,130.05,98.45
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,128.51,96.76
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,126.91,95.05
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,123.94,92.3
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,120.94,89.58
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,168.02,125.59
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,215.83,161.41
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,224.0,167.25
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,232.24,173.22
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,209.86,155.88
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,187.27,138.48
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,317.46,235.37
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,445.02,326.61
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,293.27,216.54
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,138.27,100.89
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,325.19,241.12
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,510.46,372.49
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,567.43,411.86
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,613.09,443.69
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,535.67,389.45
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,468.57,342.09
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,585.74,428.02
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,694.87,504.8
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,750.3,547.01
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,787.41,576.69
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,678.02,498.62
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,575.5,424.51
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,611.0,454.85
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,626.05,469.04
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,577.31,433.5
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,528.67,397.55
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,476.95,359.05
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,426.11,320.07
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,372.61,277.52
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,318.83,233.98
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,266.93,191.77
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,218.45,152.19
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,170.15,113.75
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,126.76,81.63
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,85.88,56.18
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,60.91,46.36
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,47.68,34.72
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,34.11,22.46
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,19.87,6.13
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,5.46,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,10.91,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,19.47,4.7
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,30.63,19.92
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,42.09,30.6
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,50.46,38.24
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,77.55,48.62
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,120.83,74.03
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,169.5,109.45
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,219.77,150.31
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,274.12,195.58
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,328.37,240.78
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,385.63,287.44
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,440.21,330.81
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,496.94,374.2
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,506.92,381.4
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,495.81,371.73
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,595.07,444.55
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,700.21,519.05
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,743.28,546.52
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,784.1,571.61
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,756.94,549.26
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,708.8,512.33
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,710.11,511.63
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,714.78,512.5
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,770.9,550.47
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,834.62,592.11
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,816.74,579.59
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,789.11,561.64
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,825.06,585.4
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,852.01,602.77
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,815.48,577.24
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,770.84,547.1
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,763.69,543.37
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,754.57,538.04
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,767.7,547.8
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,770.59,550.77
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,717.07,514.93
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,658.97,476.1
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,720.04,523.49
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,746.6,545.93
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,705.83,518.86
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,659.43,487.69
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,609.44,452.22
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,558.39,414.96
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,504.18,374.84
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,450.08,333.44
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,394.25,288.95
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,337.21,242.32
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,280.2,195.28
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,225.86,150.05
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,171.39,106.01
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,121.41,68.93
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,74.45,41.7
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,44.82,32.71
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,37.59,26.3
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,30.07,19.26
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,18.08,5.17
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,10.46,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,18.08,3.53
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,28.37,18.09
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,38.37,27.52
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,53.53,41.07
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,74.68,56.57
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,93.22,71.18
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,111.83,85.61
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,151.44,115.16
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,198.89,151.26
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,244.84,186.17
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,298.85,227.32
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,381.05,289.06
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,485.4,367.67
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,509.9,384.74
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,515.27,386.53
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,559.7,418.42
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,604.36,449.52
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,540.69,400.19
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,461.63,339.36
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,645.87,474.79
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,833.25,601.28
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,861.74,614.95
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,887.37,628.03
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,777.72,552.05
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,633.89,449.45
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,667.01,471.8
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,708.48,497.63
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,837.8,587.81
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,950.29,659.46
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,943.04,653.79
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,932.57,647.66
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,918.34,638.61
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,900.98,627.75
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,878.4,614.44
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,853.03,599.4
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,732.52,518.61
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,612.6,434.92
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,554.53,396.99
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,505.4,363.82
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,426.52,309.88
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,347.42,254.55
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,362.13,266.49
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,367.22,270.65
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,247.12,183.47
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,138.54,102.57
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,160.98,120.26
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,180.77,135.23
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,158.0,118.15
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,135.96,101.58
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,114.99,85.76
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,94.39,70.05
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,75.25,55.24
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,57.62,43.18
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,41.69,29.42
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,25.53,15.28
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,14.09,2.71
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.73,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,5.0,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,9.67,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,22.92,13.29
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,35.77,24.96
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,51.47,38.88
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,67.44,50.39
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,85.13,64.64
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,103.56,79.14
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,93.13,70.69
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,81.17,60.98
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,98.27,74.58
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,115.48,88.06
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,139.83,107.01
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,164.67,126.12
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,145.19,110.29
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,125.13,94.15
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,178.78,135.78
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,233.44,177.23
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,245.49,185.52
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,257.59,193.95
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,318.91,238.94
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,376.06,279.74
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,301.71,224.55
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,220.78,164.15
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,268.16,199.45
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,315.9,234.06
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,382.4,281.41
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,440.67,321.81
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,453.99,330.68
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,466.91,339.52
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,441.71,321.73
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,416.26,303.92
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,531.6,386.59
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,633.73,456.69
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,485.24,353.1
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,323.78,237.81
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,412.33,303.36
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,496.9,363.0
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,556.01,406.19
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,599.24,437.81
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,636.23,466.28
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,642.71,472.85
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,593.93,437.79
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,544.18,401.66
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,492.12,362.84
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,440.1,322.89
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,385.27,279.75
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,329.1,234.43
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,235.4,167.25
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,172.44,126.46
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,141.72,102.53
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,112.24,79.9
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,80.96,52.6
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,42.21,30.48
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,35.35,24.36
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,28.21,17.65
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,17.29,4.69
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,9.55,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,16.52,1.6
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,26.47,16.25
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,37.44,26.45
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,43.73,32.26
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,69.29,40.86
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,112.61,65.15
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,162.21,101.15
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,213.57,143.02
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,268.6,189.13
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,322.48,234.65
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,378.34,280.9
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,434.59,325.7
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,489.69,368.0
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,524.25,392.97
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,544.74,406.17
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,614.83,456.49
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,688.71,507.6
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,694.52,505.34
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,680.29,489.68
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,762.02,546.26
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,838.17,593.71
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,720.33,510.61
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,557.09,393.83
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,657.55,463.98
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,752.56,526.12
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,784.93,545.57
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,823.18,569.09
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,665.21,465.04
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,492.79,348.28
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,577.91,408.54
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,651.21,457.75
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,625.64,439.7
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,599.61,422.29
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,665.22,468.12
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,716.45,502.83
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,509.19,363.05
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,290.97,209.63
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,447.71,323.8
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,584.57,415.5
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,360.78,261.59
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,149.53,108.45
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,106.09,76.79
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,62.91,43.83
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,74.89,53.42
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,86.82,62.86
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,206.13,152.55
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,298.18,215.45
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,251.69,179.01
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,207.61,144.79
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,164.48,111.8
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,125.31,83.22
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,88.18,59.15
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,60.69,45.95
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,47.17,34.15
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,34.27,22.51
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,20.09,6.28
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.46,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,9.1,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,16.37,0.91
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,30.41,19.52
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,42.81,31.14
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,52.63,40.07
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,77.53,50.66
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,84.16,56.77
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,66.9,49.96
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,78.72,59.42
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,90.61,68.75
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,152.04,116.87
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,217.45,167.15
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,242.41,185.98
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,267.49,204.7
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,198.34,151.06
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,122.47,91.59
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,129.93,97.12
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,137.49,102.52
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,171.53,128.19
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,206.07,153.67
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,256.72,190.9
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,308.09,227.72
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,294.62,216.68
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,280.86,205.87
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,286.93,209.94
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,292.98,213.84
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,515.87,370.86
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,732.6,509.35
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,563.19,395.14
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,390.78,277.7
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,435.69,310.29
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,480.07,340.12
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,311.65,224.61
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,142.44,102.86
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,430.11,315.06
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,691.56,488.26
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,591.94,419.43
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,504.78,361.02
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,329.31,240.49
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,164.0,120.12
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,309.17,229.53
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,436.24,319.26
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,325.29,239.38
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,224.28,166.06
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,289.89,216.12
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,339.05,251.17
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,341.92,250.49
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,325.88,233.59
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,270.68,190.12
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,221.33,150.91
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,172.0,112.94
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,128.83,81.94
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,87.22,56.07
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,58.35,43.96
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,47.32,34.28
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,34.08,22.35
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,19.85,6.09
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,9.1,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,15.71,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,26.82,16.33
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,37.61,26.43
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,44.98,33.24
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,70.38,43.11
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,98.46,66.67
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,101.71,77.92
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,144.62,109.64
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,197.7,149.76
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,166.01,126.65
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,124.15,94.37
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,230.9,177.0
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,346.08,263.9
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,405.16,307.45
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,465.99,351.9
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,506.57,380.25
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,547.38,408.23
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,579.16,429.01
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,609.72,448.54
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,636.62,465.94
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,662.21,482.19
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,782.42,567.98
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,890.11,638.23
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,912.4,650.49
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,931.55,661.52
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,945.69,668.6
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,956.59,673.73
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,961.74,676.17
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,963.52,676.65
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,959.12,672.62
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,951.35,666.67
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,938.83,658.68
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,922.98,648.75
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,902.4,635.94
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,878.51,621.11
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,849.57,603.11
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,817.83,583.33
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,699.77,503.41
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,578.08,417.14
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,630.92,458.69
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,654.93,477.87
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,605.07,442.21
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,554.27,405.58
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,435.96,319.72
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,340.78,250.47
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,300.13,220.52
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,259.14,189.46
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,243.35,173.59
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,212.39,143.94
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,170.77,107.91
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,120.74,67.47
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,74.01,40.06
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,42.22,30.07
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,35.35,24.02
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,28.22,17.38
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,17.29,4.42
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,8.19,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
