Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,19.5,13.5,9.1,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.74,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,26.08,15.74
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,36.14,25.26
2016,7,2,6,15,388.0,57.5,2.25,21.5,139.0,44.71,33.07
2016,7,2,6,30,459.0,68.0,2.2,22.0,183.0,68.81,41.68
2016,7,2,6,45,507.5,76.5,2.2,23.0,230.5,111.49,65.85
2016,7,2,7,0,556.0,85.0,2.2,24.0,278.0,159.93,101.06
2016,7,2,7,15,593.5,91.5,2.25,24.5,327.0,209.74,141.45
2016,7,2,7,30,631.0,98.0,2.3,25.0,376.0,263.48,186.31
2016,7,2,7,45,657.5,104.0,2.4,26.0,425.0,316.72,230.7
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,372.06,275.73
2016,7,2,8,15,705.5,114.5,2.35,27.5,521.5,425.57,318.34
2016,7,2,8,30,727.0,119.0,2.2,28.0,569.0,480.02,360.11
2016,7,2,8,45,743.0,123.0,2.1,28.5,613.0,532.43,398.99
2016,7,2,9,0,759.0,127.0,2.0,29.0,657.0,583.43,435.47
2016,7,2,9,15,772.5,130.0,1.85,29.0,697.5,631.39,469.19
2016,7,2,9,30,786.0,133.0,1.7,29.0,738.0,678.36,501.07
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.0,718.27,526.01
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,754.89,547.9
2016,7,2,10,15,775.5,164.5,1.3,30.0,829.5,791.36,568.91
2016,7,2,10,30,784.0,167.0,1.1,30.0,859.0,825.64,587.39
2016,7,2,10,45,546.5,302.5,0.95,30.0,791.5,774.37,547.51
2016,7,2,11,0,309.0,438.0,0.8,30.0,724.0,698.66,491.04
2016,7,2,11,15,266.5,458.0,0.65,30.0,708.0,687.12,481.23
2016,7,2,11,30,224.0,478.0,0.5,30.0,692.0,664.08,463.43
2016,7,2,11,45,269.5,473.0,0.4,30.5,733.0,714.54,494.27
2016,7,2,12,0,315.0,468.0,0.3,31.0,774.0,755.75,517.78
2016,7,2,12,15,254.0,481.5,0.25,31.0,729.0,712.84,488.33
2016,7,2,12,30,193.0,495.0,0.2,31.0,684.0,659.09,453.04
2016,7,2,12,45,280.0,464.5,0.15,31.0,736.0,720.05,493.68
2016,7,2,13,0,367.0,434.0,0.1,31.0,788.0,769.43,525.12
2016,7,2,13,15,572.0,310.5,0.2,31.0,854.5,845.1,577.7
2016,7,2,13,30,777.0,187.0,0.3,31.0,921.0,899.36,614.6
2016,7,2,13,45,534.0,311.0,0.4,31.0,810.5,789.41,545.0
2016,7,2,14,0,291.0,435.0,0.5,31.0,700.0,673.38,468.88
2016,7,2,14,15,227.0,430.5,0.55,31.0,634.0,597.89,421.15
2016,7,2,14,30,163.0,426.0,0.6,31.0,568.0,533.1,378.57
2016,7,2,14,45,104.0,384.5,0.65,31.0,474.0,434.23,312.07
2016,7,2,15,0,45.0,343.0,0.7,31.0,380.0,347.03,251.59
2016,7,2,15,15,58.5,337.5,0.7,31.0,382.5,348.31,253.75
2016,7,2,15,30,72.0,332.0,0.7,31.0,385.0,348.18,254.27
2016,7,2,15,45,68.5,310.0,0.7,31.0,358.5,321.28,235.48
2016,7,2,16,0,65.0,288.0,0.7,31.0,332.0,294.67,216.84
2016,7,2,16,15,275.0,240.0,0.6,30.5,404.0,361.25,266.33
2016,7,2,16,30,485.0,192.0,0.5,30.0,476.0,401.58,293.23
2016,7,2,16,45,419.0,188.0,0.4,30.0,418.0,341.73,247.9
2016,7,2,17,0,353.0,184.0,0.3,30.0,360.0,286.38,206.41
2016,7,2,17,15,331.0,168.5,0.35,29.5,319.0,243.53,173.92
2016,7,2,17,30,309.0,153.0,0.4,29.0,278.0,202.9,142.58
2016,7,2,17,45,283.0,134.5,0.5,29.0,237.0,161.54,110.77
2016,7,2,18,0,257.0,116.0,0.6,29.0,196.0,123.3,82.45
2016,7,2,18,15,287.0,94.5,0.6,28.0,168.0,88.95,58.25
2016,7,2,18,30,317.0,73.0,0.6,27.0,140.0,54.72,40.72
2016,7,2,18,45,234.0,57.5,0.65,26.5,100.0,43.78,31.16
2016,7,2,19,0,151.0,42.0,0.7,26.0,60.0,33.42,21.68
2016,7,2,19,15,75.5,24.5,0.75,25.5,33.5,19.86,5.85
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.37,0.0
2016,7,2,19,45,0.0,3.5,0.9,24.5,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.27,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.38,0.0
2016,7,3,5,45,0.0,13.5,1.5,21.5,13.5,11.86,4.03
2016,7,3,6,0,0.0,22.0,1.6,22.0,22.0,19.36,10.88
2016,7,3,6,15,0.0,33.0,1.6,22.5,33.0,29.08,19.49
2016,7,3,6,30,0.0,44.0,1.6,23.0,44.0,38.81,26.61
2016,7,3,6,45,0.0,56.0,1.65,23.5,56.0,49.45,35.39
2016,7,3,7,0,0.0,68.0,1.7,24.0,68.0,60.1,44.02
2016,7,3,7,15,0.0,100.0,1.65,24.0,100.0,87.58,66.28
2016,7,3,7,30,0.0,132.0,1.6,24.0,132.0,115.25,88.31
2016,7,3,7,45,0.0,140.5,1.55,24.5,140.5,123.2,94.09
2016,7,3,8,0,0.0,149.0,1.5,25.0,149.0,131.08,99.78
2016,7,3,8,15,3.5,169.0,1.45,25.0,171.5,150.51,114.65
2016,7,3,8,30,7.0,189.0,1.4,25.0,194.0,170.44,129.76
2016,7,3,8,45,3.5,164.0,1.4,25.5,166.5,147.24,111.1
2016,7,3,9,0,0.0,139.0,1.4,26.0,139.0,123.37,92.06
2016,7,3,9,15,4.0,170.5,1.4,26.0,173.5,154.14,115.78
2016,7,3,9,30,8.0,202.0,1.4,26.0,208.0,185.44,139.5
2016,7,3,9,45,5.0,176.5,1.4,26.5,180.5,160.96,120.16
2016,7,3,10,0,2.0,151.0,1.4,27.0,153.0,136.13,100.73
2016,7,3,10,15,2.0,147.5,1.35,27.0,149.5,133.18,98.35
2016,7,3,10,30,2.0,144.0,1.3,27.0,146.0,130.22,95.94
2016,7,3,10,45,2.5,147.0,1.3,27.5,150.0,133.51,98.17
2016,7,3,11,0,3.0,150.0,1.3,28.0,154.0,136.83,100.41
2016,7,3,11,15,5.0,160.5,1.25,28.0,165.5,148.29,109.06
2016,7,3,11,30,7.0,171.0,1.2,28.0,177.0,159.82,117.72
2016,7,3,11,45,8.0,180.5,1.2,28.5,188.5,169.55,124.73
2016,7,3,12,0,9.0,190.0,1.2,29.0,200.0,179.26,131.7
2016,7,3,12,15,10.0,204.5,1.15,29.0,215.5,193.49,142.22
2016,7,3,12,30,11.0,219.0,1.1,29.0,231.0,207.66,152.63
2016,7,3,12,45,10.0,206.0,1.05,29.0,217.0,194.79,143.01
2016,7,3,13,0,9.0,193.0,1.0,29.0,203.0,181.88,133.45
2016,7,3,13,15,13.5,253.5,0.95,29.0,267.0,240.93,177.14
2016,7,3,13,30,18.0,314.0,0.9,29.0,331.0,300.02,219.73
2016,7,3,13,45,27.0,346.0,0.85,29.0,371.0,345.43,252.01
2016,7,3,14,0,36.0,378.0,0.8,29.0,411.0,382.05,277.73
2016,7,3,14,15,33.5,361.5,0.8,29.0,391.5,362.52,263.99
2016,7,3,14,30,31.0,345.0,0.8,29.0,372.0,343.05,250.62
2016,7,3,14,45,43.0,350.0,0.8,29.0,386.0,354.94,259.82
2016,7,3,15,0,55.0,355.0,0.8,29.0,400.0,365.67,267.96
2016,7,3,15,15,36.0,304.0,0.85,28.5,333.0,302.0,223.04
2016,7,3,15,30,17.0,253.0,0.9,28.0,266.0,236.49,175.92
2016,7,3,15,45,14.5,235.0,0.95,28.0,245.5,217.62,162.55
2016,7,3,16,0,12.0,217.0,1.0,28.0,225.0,199.03,149.04
2016,7,3,16,15,12.0,206.5,1.1,27.5,214.0,188.62,141.95
2016,7,3,16,30,12.0,196.0,1.2,27.0,203.0,178.16,134.69
2016,7,3,16,45,6.0,146.0,1.35,27.0,149.5,131.04,98.64
2016,7,3,17,0,0.0,96.0,1.5,27.0,96.0,84.86,62.66
2016,7,3,17,15,0.0,84.5,1.65,26.5,84.5,74.72,54.96
2016,7,3,17,30,0.0,73.0,1.8,26.0,73.0,64.56,47.07
2016,7,3,17,45,0.0,62.0,1.95,25.5,62.0,54.77,39.35
2016,7,3,18,0,0.0,51.0,2.1,25.0,51.0,45.01,31.5
2016,7,3,18,15,0.0,41.0,2.15,24.5,41.0,36.15,24.24
2016,7,3,18,30,0.0,31.0,2.2,24.0,31.0,27.3,17.86
2016,7,3,18,45,0.0,21.5,2.25,23.5,21.5,18.91,10.48
2016,7,3,19,0,0.0,12.0,2.3,23.0,12.0,10.54,3.07
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,5.7,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.91,0.0
2016,7,3,19,45,0.0,0.5,2.3,21.5,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,19.0,4.0,3.64,0.0
2016,7,4,5,30,0.0,8.0,1.6,19.0,8.0,7.02,0.0
2016,7,4,5,45,0.0,21.5,1.65,19.5,21.5,18.94,9.85
2016,7,4,6,0,0.0,35.0,1.7,20.0,35.0,30.87,20.86
2016,7,4,6,15,0.0,53.0,1.7,20.5,53.0,45.93,34.25
2016,7,4,6,30,0.0,71.0,1.7,21.0,71.0,61.08,45.33
2016,7,4,6,45,0.0,91.0,1.7,21.5,91.0,78.26,59.51
2016,7,4,7,0,0.0,111.0,1.7,22.0,111.0,95.71,73.62
2016,7,4,7,15,35.0,143.5,1.7,22.5,158.5,130.51,100.15
2016,7,4,7,30,70.0,176.0,1.7,23.0,206.0,170.86,131.02
2016,7,4,7,45,35.0,110.5,1.7,23.5,125.5,109.54,82.79
2016,7,4,8,0,0.0,45.0,1.7,24.0,45.0,39.75,26.85
2016,7,4,8,15,0.0,48.5,1.7,24.5,48.5,42.87,29.25
2016,7,4,8,30,0.0,52.0,1.7,25.0,52.0,46.0,31.6
2016,7,4,8,45,0.0,74.5,1.75,25.5,74.5,66.01,47.41
2016,7,4,9,0,0.0,97.0,1.8,26.0,97.0,86.08,63.03
2016,7,4,9,15,5.0,160.5,1.8,26.0,164.5,145.88,109.62
2016,7,4,9,30,10.0,224.0,1.8,26.0,232.0,206.54,155.85
2016,7,4,9,45,9.0,215.0,1.85,26.5,223.0,198.44,148.95
2016,7,4,10,0,8.0,206.0,1.9,27.0,214.0,190.16,142.17
2016,7,4,10,15,13.5,255.5,1.95,27.5,268.0,239.83,179.16
2016,7,4,10,30,19.0,305.0,2.0,28.0,322.0,290.2,215.8
2016,7,4,10,45,21.5,312.0,2.05,28.5,331.5,299.63,221.99
2016,7,4,11,0,24.0,319.0,2.1,29.0,341.0,317.03,234.1
2016,7,4,11,15,24.5,324.5,2.15,29.0,347.5,323.78,238.83
2016,7,4,11,30,25.0,330.0,2.2,29.0,354.0,330.4,243.53
2016,7,4,11,45,49.5,383.5,2.3,29.5,432.0,404.99,297.19
2016,7,4,12,0,74.0,437.0,2.4,30.0,510.0,480.21,349.83
2016,7,4,12,15,67.5,445.0,2.45,30.0,511.5,482.37,350.74
2016,7,4,12,30,61.0,453.0,2.5,30.0,513.0,484.01,351.7
2016,7,4,12,45,55.0,442.5,2.55,30.5,496.5,467.81,339.7
2016,7,4,13,0,49.0,432.0,2.6,31.0,480.0,451.28,327.57
2016,7,4,13,15,93.0,453.0,2.6,31.0,542.0,510.99,370.72
2016,7,4,13,30,137.0,474.0,2.6,31.0,604.0,578.28,417.97
2016,7,4,13,45,195.0,459.0,2.65,31.0,639.0,611.64,442.48
2016,7,4,14,0,253.0,444.0,2.7,31.0,674.0,649.83,470.15
2016,7,4,14,15,252.0,430.0,2.7,31.0,653.5,626.97,454.79
2016,7,4,14,30,251.0,416.0,2.7,31.0,633.0,603.15,439.06
2016,7,4,14,45,262.0,396.0,2.7,31.0,615.5,582.22,425.52
2016,7,4,15,0,273.0,376.0,2.7,31.0,598.0,559.65,410.65
2016,7,4,15,15,457.0,288.0,2.6,31.0,637.0,600.48,442.77
2016,7,4,15,30,641.0,200.0,2.5,31.0,676.0,621.67,459.68
2016,7,4,15,45,631.5,190.5,2.45,31.0,636.0,575.54,426.38
2016,7,4,16,0,622.0,181.0,2.4,31.0,596.0,528.63,392.18
2016,7,4,16,15,600.5,174.5,2.3,30.5,551.5,477.68,354.76
2016,7,4,16,30,579.0,168.0,2.2,30.0,507.0,427.59,316.97
2016,7,4,16,45,560.5,157.0,2.1,30.0,461.0,373.09,274.38
2016,7,4,17,0,542.0,146.0,2.0,30.0,415.0,322.57,233.81
2016,7,4,17,15,508.0,137.0,1.85,29.5,367.0,270.57,192.15
2016,7,4,17,30,474.0,128.0,1.7,29.0,319.0,221.88,152.9
2016,7,4,17,45,436.5,115.5,1.55,29.0,272.5,173.21,114.28
2016,7,4,18,0,399.0,103.0,1.4,29.0,226.0,128.77,81.17
2016,7,4,18,15,343.5,89.5,1.25,28.0,181.0,87.0,55.04
2016,7,4,18,30,288.0,76.0,1.1,27.0,136.0,56.9,42.57
2016,7,4,18,45,218.5,59.0,1.0,26.5,97.5,46.3,33.25
2016,7,4,19,0,149.0,42.0,0.9,26.0,59.0,33.4,21.63
2016,7,4,19,15,74.5,24.0,0.95,25.5,32.5,19.48,5.31
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.0,9.0,2.05,22.0,12.0,8.19,0.0
2016,7,5,5,30,102.0,18.0,2.2,22.0,24.0,14.16,0.0
2016,7,5,5,45,206.0,31.5,2.4,22.5,57.5,24.54,14.1
2016,7,5,6,0,310.0,45.0,2.6,23.0,91.0,34.64,23.7
2016,7,5,6,15,383.5,55.0,2.7,23.5,134.0,42.72,31.03
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,65.2,38.91
2016,7,5,6,45,469.0,79.0,2.9,24.5,217.0,109.06,65.2
2016,7,5,7,0,481.0,93.0,3.0,25.0,257.0,152.63,98.1
2016,7,5,7,15,563.5,91.0,3.1,25.5,314.0,201.91,136.03
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,258.65,181.83
2016,7,5,7,45,676.5,92.5,3.3,27.0,420.5,311.79,226.36
2016,7,5,8,0,707.0,96.0,3.4,28.0,470.0,369.31,273.37
2016,7,5,8,15,728.0,100.0,3.4,28.5,517.5,423.03,316.85
2016,7,5,8,30,749.0,104.0,3.4,29.0,565.0,477.59,359.63
2016,7,5,8,45,766.5,106.5,3.4,29.5,609.5,529.36,399.06
2016,7,5,9,0,784.0,109.0,3.4,30.0,654.0,581.01,437.17
2016,7,5,9,15,796.5,111.5,3.35,30.0,694.0,629.04,472.36
2016,7,5,9,30,809.0,114.0,3.3,30.0,734.0,673.11,503.96
2016,7,5,9,45,809.0,122.0,3.3,30.5,767.5,717.74,533.97
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,756.97,558.72
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,787.58,578.36
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,820.68,599.62
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,849.54,616.94
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,875.56,632.31
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,896.34,645.22
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,914.01,656.16
2016,7,5,11,45,479.0,313.0,3.45,32.5,770.0,767.87,553.82
2016,7,5,12,0,117.0,487.0,3.5,33.0,600.0,579.27,415.36
2016,7,5,12,15,480.0,314.5,3.5,33.0,781.0,777.72,561.43
2016,7,5,12,30,843.0,142.0,3.5,33.0,962.0,940.24,671.26
2016,7,5,12,45,440.0,274.5,3.5,33.0,702.5,699.69,507.22
2016,7,5,13,0,37.0,407.0,3.5,33.0,443.0,416.21,300.69
2016,7,5,13,15,243.5,404.0,3.5,33.0,634.0,622.71,451.46
2016,7,5,13,30,450.0,401.0,3.5,33.0,825.0,810.36,580.73
2016,7,5,13,45,241.5,385.5,3.5,33.0,612.5,592.25,429.14
2016,7,5,14,0,33.0,370.0,3.5,33.0,400.0,372.18,270.57
2016,7,5,14,15,95.0,398.0,3.45,33.0,481.0,449.0,327.8
2016,7,5,14,30,157.0,426.0,3.4,33.0,562.0,529.25,385.26
2016,7,5,14,45,452.5,291.0,3.35,33.0,662.0,640.78,469.61
2016,7,5,15,0,748.0,156.0,3.3,33.0,762.0,715.44,526.03
2016,7,5,15,15,485.5,251.0,3.25,32.5,637.0,587.34,433.19
2016,7,5,15,30,223.0,346.0,3.2,32.0,512.0,466.24,344.33
2016,7,5,15,45,111.5,183.0,3.2,32.0,266.0,237.89,177.78
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,17.68,8.22
2016,7,5,16,15,0.0,40.5,3.1,31.5,40.5,35.81,22.63
2016,7,5,16,30,0.0,61.0,3.0,31.0,61.0,53.97,37.1
2016,7,5,16,45,0.0,48.5,2.95,31.0,48.5,42.85,28.44
2016,7,5,17,0,0.0,36.0,2.9,31.0,36.0,31.77,19.73
2016,7,5,17,15,0.0,42.5,2.65,30.5,42.5,37.5,24.47
2016,7,5,17,30,0.0,49.0,2.4,30.0,49.0,43.24,29.23
2016,7,5,17,45,0.0,41.5,2.2,29.5,41.5,36.59,24.02
2016,7,5,18,0,0.0,34.0,2.0,29.0,34.0,29.95,18.74
2016,7,5,18,15,0.0,27.5,1.9,28.5,27.5,24.2,14.09
2016,7,5,18,30,0.0,21.0,1.8,28.0,21.0,18.46,10.03
2016,7,5,18,45,0.0,15.0,1.7,27.5,15.0,13.18,5.42
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,7.9,0.78
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.38,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.91,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.5,9.0,1.55,21.0,11.0,8.19,0.0
2016,7,6,5,30,83.0,18.0,1.7,21.0,22.0,14.15,0.0
2016,7,6,5,45,184.5,32.5,1.85,21.5,55.0,25.31,14.71
2016,7,6,6,0,286.0,47.0,2.0,22.0,88.0,36.15,25.08
2016,7,6,6,15,360.0,57.5,2.05,22.5,131.0,43.56,31.89
2016,7,6,6,30,434.0,68.0,2.1,23.0,174.0,66.77,40.98
2016,7,6,6,45,492.5,75.0,2.15,24.0,221.5,107.52,63.16
2016,7,6,7,0,551.0,82.0,2.2,25.0,269.0,155.28,97.13
2016,7,6,7,15,589.0,88.0,2.2,25.5,318.0,204.48,136.8
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,257.67,181.05
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,310.56,225.37
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,365.91,270.84
2016,7,6,8,15,709.0,107.0,2.25,27.5,512.5,419.42,313.69
2016,7,6,8,30,731.0,111.0,2.2,28.0,560.0,475.15,356.73
2016,7,6,8,45,746.0,115.0,2.15,28.5,603.5,526.15,394.92
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,576.85,431.57
2016,7,6,9,15,774.0,122.0,2.1,29.0,687.0,624.74,466.2
2016,7,6,9,30,787.0,125.0,2.1,29.0,727.0,671.6,499.26
2016,7,6,9,45,793.5,129.0,2.1,29.5,761.5,713.42,527.0
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,753.22,551.97
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,789.66,575.43
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,817.2,592.92
2016,7,6,10,45,815.0,142.0,2.25,30.5,877.0,844.3,608.93
2016,7,6,11,0,815.0,147.0,2.3,31.0,899.0,876.78,628.33
2016,7,6,11,15,818.5,148.0,2.3,31.0,915.5,888.76,635.25
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,906.15,645.88
2016,7,6,11,45,822.5,151.0,2.3,31.0,941.0,918.52,653.31
2016,7,6,12,0,823.0,153.0,2.3,31.0,950.0,927.68,658.81
2016,7,6,12,15,522.5,322.0,2.3,31.0,828.5,825.74,588.98
2016,7,6,12,30,222.0,491.0,2.3,31.0,707.0,684.14,487.73
2016,7,6,12,45,119.5,401.5,2.35,31.0,518.0,500.3,362.5
2016,7,6,13,0,17.0,312.0,2.4,31.0,329.0,298.33,217.73
2016,7,6,13,15,135.0,388.5,2.4,31.0,516.5,498.7,364.37
2016,7,6,13,30,253.0,465.0,2.4,31.0,704.0,684.98,492.56
2016,7,6,13,45,175.0,453.5,2.4,31.0,617.0,589.37,425.32
2016,7,6,14,0,97.0,442.0,2.4,31.0,530.0,496.33,360.14
2016,7,6,14,15,470.0,278.5,2.4,31.0,686.5,677.53,495.68
2016,7,6,14,30,843.0,115.0,2.4,31.0,843.0,803.0,584.04
2016,7,6,14,45,649.5,212.0,2.4,31.0,760.0,723.84,528.56
2016,7,6,15,0,456.0,309.0,2.4,31.0,677.0,641.2,468.73
2016,7,6,15,15,633.0,207.0,2.35,30.5,692.0,653.78,482.34
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,642.04,477.77
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.5,595.58,443.87
2016,7,6,16,0,782.0,101.0,2.2,30.0,624.0,546.2,407.31
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.5,493.73,367.4
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,441.28,326.42
2016,7,6,16,45,724.0,92.0,1.95,30.0,485.0,386.25,282.59
2016,7,6,17,0,700.0,89.0,1.9,30.0,437.0,332.55,238.66
2016,7,6,17,15,670.5,84.5,1.7,29.5,387.5,275.14,191.48
2016,7,6,17,30,641.0,80.0,1.5,29.0,338.0,222.33,147.52
2016,7,6,17,45,599.5,74.5,1.35,28.5,289.0,169.35,104.83
2016,7,6,18,0,558.0,69.0,1.2,28.0,240.0,120.88,68.6
2016,7,6,18,15,500.5,61.5,1.1,27.5,193.5,74.6,40.52
2016,7,6,18,30,443.0,54.0,1.0,27.0,147.0,41.39,29.51
2016,7,6,18,45,359.0,44.0,0.95,26.5,106.0,34.52,23.4
2016,7,6,19,0,275.0,34.0,0.9,26.0,65.0,27.37,16.7
2016,7,6,19,15,137.5,17.0,0.9,25.5,32.5,13.31,1.52
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,2.5,1.6,21.5,2.5,2.27,0.0
2016,7,7,5,30,0.0,5.0,1.7,22.0,5.0,4.38,0.0
2016,7,7,5,45,0.0,14.0,1.85,22.5,14.0,12.3,4.17
2016,7,7,6,0,0.0,23.0,2.0,23.0,23.0,20.24,11.51
2016,7,7,6,15,0.0,35.0,1.95,23.5,35.0,30.85,20.87
2016,7,7,6,30,0.0,47.0,1.9,24.0,47.0,41.48,28.65
2016,7,7,6,45,0.0,60.0,1.9,24.5,60.0,53.0,38.14
2016,7,7,7,0,0.0,73.0,1.9,25.0,73.0,64.3,47.26
2016,7,7,7,15,0.0,70.5,2.05,25.5,70.5,62.33,45.43
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,60.11,43.39
2016,7,7,7,45,0.0,81.5,2.35,26.5,81.5,72.13,52.81
2016,7,7,8,0,0.0,95.0,2.5,27.0,95.0,84.07,62.02
2016,7,7,8,15,7.5,152.5,2.65,27.0,157.0,137.91,104.26
2016,7,7,8,30,15.0,210.0,2.8,27.0,219.0,192.88,146.61
2016,7,7,8,45,114.0,263.5,2.95,27.5,342.0,302.72,230.3
2016,7,7,9,0,213.0,317.0,3.1,28.0,465.0,417.56,315.58
2016,7,7,9,15,490.5,227.5,3.1,28.0,595.0,538.09,406.96
2016,7,7,9,30,768.0,138.0,3.1,28.0,725.0,671.14,505.58
2016,7,7,9,45,804.5,125.0,3.15,28.5,767.0,717.77,537.63
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,760.33,565.13
2016,7,7,10,15,848.0,113.5,3.2,29.5,838.5,796.6,587.52
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,830.38,608.01
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,859.68,625.31
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,886.1,640.61
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,907.25,654.03
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,925.14,665.41
2016,7,7,11,45,545.5,303.5,3.4,31.5,824.0,821.95,593.04
2016,7,7,12,0,218.0,489.0,3.5,32.0,700.0,677.13,486.16
2016,7,7,12,15,117.5,397.0,3.6,32.0,510.5,494.85,360.14
2016,7,7,12,30,17.0,305.0,3.7,32.0,321.0,292.31,213.53
2016,7,7,12,45,15.0,280.5,3.8,32.0,295.0,267.76,196.16
2016,7,7,13,0,13.0,256.0,3.9,32.0,269.0,243.18,178.24
2016,7,7,13,15,14.5,275.5,4.0,32.0,289.5,262.14,192.35
2016,7,7,13,30,16.0,295.0,4.1,32.0,310.0,280.96,206.27
2016,7,7,13,45,46.5,363.0,4.2,32.0,406.0,379.48,278.81
2016,7,7,14,0,77.0,431.0,4.3,32.0,502.0,468.71,343.15
2016,7,7,14,15,56.0,392.5,4.3,31.5,443.0,411.36,302.45
2016,7,7,14,30,35.0,354.0,4.3,31.0,384.0,355.31,262.5
2016,7,7,14,45,99.0,372.5,4.3,30.5,454.0,420.28,312.42
2016,7,7,15,0,163.0,391.0,4.3,30.0,524.0,486.66,362.32
2016,7,7,15,15,81.5,260.0,4.15,29.5,326.5,300.25,225.67
2016,7,7,15,30,0.0,129.0,4.0,29.0,129.0,114.64,84.07
2016,7,7,15,45,0.0,115.0,3.85,28.5,115.0,102.09,74.85
2016,7,7,16,0,0.0,101.0,3.7,28.0,101.0,89.6,65.42
2016,7,7,16,15,0.0,104.5,3.55,27.5,104.5,92.63,68.16
2016,7,7,16,30,0.0,108.0,3.4,27.0,108.0,95.63,70.89
2016,7,7,16,45,31.0,154.5,3.3,27.0,170.0,149.78,113.67
2016,7,7,17,0,62.0,201.0,3.2,27.0,232.0,197.38,150.42
2016,7,7,17,15,47.0,175.0,3.05,26.5,197.0,165.52,125.93
2016,7,7,17,30,32.0,149.0,2.9,26.0,162.0,135.74,103.08
2016,7,7,17,45,26.5,128.5,2.8,26.0,138.5,114.14,86.11
2016,7,7,18,0,21.0,108.0,2.7,26.0,115.0,94.55,70.68
2016,7,7,18,15,12.0,88.5,2.7,25.5,92.5,75.62,55.95
2016,7,7,18,30,3.0,69.0,2.7,25.0,70.0,58.27,44.12
2016,7,7,18,45,1.5,50.0,2.75,25.0,50.5,42.74,30.45
2016,7,7,19,0,0.0,31.0,2.8,25.0,31.0,27.05,16.47
2016,7,7,19,15,0.0,15.5,2.85,24.5,15.5,13.65,1.5
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.5,8.5,1.55,20.0,11.0,7.73,0.0
2016,7,8,5,30,101.0,17.0,1.7,20.0,22.0,13.4,0.0
2016,7,8,5,45,201.0,30.5,1.85,20.5,54.5,23.8,13.36
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.92,23.25
2016,7,8,6,15,376.5,54.0,2.1,21.5,129.5,42.05,30.7
2016,7,8,6,30,452.0,64.0,2.2,22.0,172.0,63.37,38.3
2016,7,8,6,45,502.0,72.0,2.3,22.5,219.0,105.3,61.46
2016,7,8,7,0,552.0,80.0,2.4,23.0,266.0,153.19,96.22
2016,7,8,7,15,591.0,86.0,2.6,23.5,315.5,202.68,136.5
2016,7,8,7,30,630.0,92.0,2.8,24.0,365.0,256.3,181.64
2016,7,8,7,45,655.5,98.5,3.0,25.0,413.5,309.73,226.74
2016,7,8,8,0,681.0,105.0,3.2,26.0,462.0,365.17,272.51
2016,7,8,8,15,703.5,109.0,3.2,26.5,509.5,418.69,315.99
2016,7,8,8,30,726.0,113.0,3.2,27.0,557.0,474.46,359.84
2016,7,8,8,45,739.0,119.0,3.25,28.0,601.0,526.11,398.61
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,577.31,435.68
2016,7,8,9,15,765.5,128.0,3.25,29.0,685.5,625.25,470.83
2016,7,8,9,30,779.0,131.0,3.2,29.0,726.0,672.23,504.44
2016,7,8,9,45,791.0,132.0,3.2,29.5,761.5,714.98,533.51
2016,7,8,10,0,803.0,133.0,3.2,30.0,797.0,756.12,560.04
2016,7,8,10,15,810.5,135.0,3.2,30.0,827.0,792.77,583.81
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,820.49,601.43
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,848.59,618.06
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,873.72,632.58
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,894.4,645.45
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,912.01,656.35
2016,7,8,11,45,827.5,150.0,3.25,31.0,943.5,923.61,663.75
2016,7,8,12,0,826.0,153.0,3.3,31.0,952.0,931.92,669.15
2016,7,8,12,15,826.0,153.0,3.3,31.0,954.0,935.71,671.43
2016,7,8,12,30,826.0,153.0,3.3,31.0,956.0,936.32,671.77
2016,7,8,12,45,523.0,319.0,3.3,31.0,827.0,823.1,593.57
2016,7,8,13,0,220.0,485.0,3.3,31.0,698.0,674.06,485.53
2016,7,8,13,15,499.5,331.0,3.25,31.0,804.5,801.49,580.35
2016,7,8,13,30,779.0,177.0,3.2,31.0,911.0,896.61,647.28
2016,7,8,13,45,772.0,176.5,3.15,31.0,891.5,874.66,632.34
2016,7,8,14,0,765.0,176.0,3.1,31.0,872.0,849.95,616.5
2016,7,8,14,15,757.5,174.0,3.0,31.0,846.5,820.8,597.44
2016,7,8,14,30,750.0,172.0,2.9,31.0,821.0,789.23,576.77
2016,7,8,14,45,479.5,280.0,2.85,31.0,689.0,653.66,479.71
2016,7,8,15,0,209.0,388.0,2.8,31.0,557.0,518.53,380.64
2016,7,8,15,15,463.5,271.0,2.65,31.0,622.0,592.22,437.96
2016,7,8,15,30,718.0,154.0,2.5,31.0,687.0,632.64,469.03
2016,7,8,15,45,710.5,146.0,2.4,31.0,647.0,585.75,434.74
2016,7,8,16,0,703.0,138.0,2.3,31.0,607.0,537.68,399.39
2016,7,8,16,15,683.0,134.0,2.15,30.5,562.0,485.94,361.0
2016,7,8,16,30,663.0,130.0,2.0,30.0,517.0,434.69,321.9
2016,7,8,16,45,641.5,123.0,1.95,30.0,470.5,380.84,279.47
2016,7,8,17,0,620.0,116.0,1.9,30.0,424.0,328.26,236.95
2016,7,8,17,15,586.5,109.5,1.75,29.5,375.0,274.11,193.03
2016,7,8,17,30,553.0,103.0,1.6,29.0,326.0,223.13,151.33
2016,7,8,17,45,508.5,95.0,1.5,28.5,278.0,172.34,111.0
2016,7,8,18,0,464.0,87.0,1.4,28.0,230.0,124.85,75.63
2016,7,8,18,15,404.0,77.0,1.4,27.5,184.5,81.76,48.88
2016,7,8,18,30,344.0,67.0,1.4,27.0,139.0,50.37,37.07
2016,7,8,18,45,265.5,53.0,1.45,26.5,99.5,40.47,28.35
2016,7,8,19,0,187.0,39.0,1.5,26.0,60.0,30.23,18.95
2016,7,8,19,15,93.5,19.5,1.5,25.5,30.0,15.25,2.03
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.1,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,17.0,0.0
2016,7,9,5,45,145.5,32.5,2.05,20.5,53.0,25.31,14.41
2016,7,9,6,0,291.0,45.0,2.2,21.0,86.0,34.7,23.87
2016,7,9,6,15,366.5,56.0,2.25,21.5,129.0,42.54,31.1
2016,7,9,6,30,442.0,67.0,2.3,22.0,172.0,65.45,40.34
2016,7,9,6,45,450.5,80.5,2.35,22.5,210.0,106.2,64.27
2016,7,9,7,0,459.0,94.0,2.4,23.0,248.0,149.17,96.97
2016,7,9,7,15,334.0,133.5,2.45,23.5,255.5,185.97,132.86
2016,7,9,7,30,209.0,173.0,2.5,24.0,263.0,206.91,155.08
2016,7,9,7,45,252.5,191.0,2.55,24.5,313.5,252.63,190.92
2016,7,9,8,0,296.0,209.0,2.6,25.0,364.0,302.47,229.75
2016,7,9,8,15,293.0,233.0,2.6,25.5,399.0,341.43,260.13
2016,7,9,8,30,290.0,257.0,2.6,26.0,434.0,379.75,289.15
2016,7,9,8,45,372.5,253.5,2.65,27.0,499.0,439.66,333.4
2016,7,9,9,0,455.0,250.0,2.7,28.0,564.0,511.86,385.65
2016,7,9,9,15,629.5,183.0,2.75,28.0,646.5,590.1,444.58
2016,7,9,9,30,804.0,116.0,2.8,28.0,729.0,675.16,507.76
2016,7,9,9,45,594.0,233.0,2.85,28.5,698.0,668.31,497.63
2016,7,9,10,0,384.0,350.0,2.9,29.0,667.0,630.9,466.13
2016,7,9,10,15,332.5,384.0,2.95,29.0,666.0,636.99,469.14
2016,7,9,10,30,281.0,418.0,3.0,29.0,665.0,638.64,468.63
2016,7,9,10,45,338.0,406.5,3.05,29.5,712.0,686.92,502.09
2016,7,9,11,0,395.0,395.0,3.1,30.0,759.0,736.55,535.71
2016,7,9,11,15,393.0,404.5,3.1,30.0,772.0,753.47,546.34
2016,7,9,11,30,391.0,414.0,3.1,30.0,785.0,768.63,555.97
2016,7,9,11,45,386.0,421.0,3.15,30.0,791.0,776.77,561.15
2016,7,9,12,0,381.0,428.0,3.2,30.0,797.0,782.98,565.13
2016,7,9,12,15,369.5,435.0,3.2,30.0,794.0,781.1,563.39
2016,7,9,12,30,358.0,442.0,3.2,30.0,791.0,777.28,560.47
2016,7,9,12,45,385.0,429.0,3.2,30.0,802.0,788.89,569.09
2016,7,9,13,0,412.0,416.0,3.2,30.0,813.0,805.92,581.06
2016,7,9,13,15,426.5,407.5,3.2,30.0,814.0,805.75,581.41
2016,7,9,13,30,441.0,399.0,3.2,30.0,815.0,803.16,580.31
2016,7,9,13,45,443.0,386.5,3.2,30.0,797.0,783.22,567.54
2016,7,9,14,0,445.0,374.0,3.2,30.0,779.0,761.27,553.47
2016,7,9,14,15,633.0,257.0,3.15,30.0,814.0,799.09,584.34
2016,7,9,14,30,821.0,140.0,3.1,30.0,849.0,817.45,599.32
2016,7,9,14,45,821.0,133.0,3.1,30.5,819.0,782.38,575.25
2016,7,9,15,0,821.0,126.0,3.1,31.0,789.0,744.51,549.59
2016,7,9,15,15,810.5,123.5,3.05,31.0,751.5,700.95,519.65
2016,7,9,15,30,800.0,121.0,3.0,31.0,714.0,655.75,487.64
2016,7,9,15,45,661.5,167.0,2.95,31.0,638.0,576.16,429.14
2016,7,9,16,0,523.0,213.0,2.9,31.0,562.0,502.13,374.18
2016,7,9,16,15,635.0,158.5,2.8,30.5,551.0,484.52,361.57
2016,7,9,16,30,747.0,104.0,2.7,30.0,540.0,451.59,335.7
2016,7,9,16,45,725.5,99.0,2.65,30.0,491.5,395.55,290.83
2016,7,9,17,0,704.0,94.0,2.6,30.0,443.0,338.54,244.2
2016,7,9,17,15,673.5,89.5,2.35,29.5,393.0,282.42,197.77
2016,7,9,17,30,643.0,85.0,2.1,29.0,343.0,228.96,153.14
2016,7,9,17,45,602.0,78.5,1.85,28.5,293.5,174.81,109.29
2016,7,9,18,0,561.0,72.0,1.6,28.0,244.0,125.16,71.87
2016,7,9,18,15,502.5,64.0,1.5,27.0,196.5,77.98,42.97
2016,7,9,18,30,444.0,56.0,1.4,26.0,149.0,43.22,31.17
2016,7,9,18,45,359.5,45.5,1.35,25.0,107.0,35.96,24.75
2016,7,9,19,0,275.0,35.0,1.3,24.0,65.0,28.41,17.63
2016,7,9,19,15,137.5,17.5,1.35,23.5,32.5,13.72,1.02
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.0,1.2,19.5,9.0,8.19,0.0
2016,7,10,5,30,0.0,18.0,1.4,20.0,18.0,15.46,0.0
2016,7,10,5,45,117.0,33.0,1.65,20.5,49.5,26.49,15.19
2016,7,10,6,0,234.0,48.0,1.9,21.0,81.0,36.91,25.72
2016,7,10,6,15,299.0,62.0,1.9,21.5,122.0,46.9,34.83
2016,7,10,6,30,364.0,76.0,1.9,22.0,163.0,68.52,44.44
2016,7,10,6,45,430.5,81.5,1.9,22.5,208.0,104.95,64.06
2016,7,10,7,0,497.0,87.0,1.9,23.0,253.0,150.53,96.35
2016,7,10,7,15,557.5,94.5,1.95,23.5,310.5,202.72,137.55
2016,7,10,7,30,618.0,102.0,2.0,24.0,368.0,261.7,185.68
2016,7,10,7,45,648.5,107.5,2.05,25.0,418.0,315.38,230.28
2016,7,10,8,0,679.0,113.0,2.1,26.0,468.0,371.65,275.94
2016,7,10,8,15,702.0,118.0,2.05,26.0,516.0,426.4,320.26
2016,7,10,8,30,725.0,123.0,2.0,26.0,564.0,482.29,364.12
2016,7,10,8,45,743.0,126.5,2.0,26.5,609.5,535.54,404.15
2016,7,10,9,0,761.0,130.0,2.0,27.0,655.0,587.72,442.12
2016,7,10,9,15,774.5,133.5,1.95,27.0,696.0,636.7,477.31
2016,7,10,9,30,788.0,137.0,1.9,27.0,737.0,684.71,510.86
2016,7,10,9,45,798.0,139.5,1.9,27.5,773.0,727.97,539.57
2016,7,10,10,0,808.0,142.0,1.9,28.0,809.0,769.45,565.85
2016,7,10,10,15,816.0,144.5,1.85,28.0,839.0,807.32,589.38
2016,7,10,10,30,824.0,147.0,1.8,28.0,869.0,842.85,611.09
2016,7,10,10,45,664.0,258.0,1.75,28.5,851.0,838.65,603.77
2016,7,10,11,0,504.0,369.0,1.7,29.0,833.0,817.14,583.23
2016,7,10,11,15,479.5,386.5,1.7,29.0,835.0,823.34,586.46
2016,7,10,11,30,455.0,404.0,1.7,29.0,837.0,826.51,587.46
2016,7,10,11,45,444.0,411.0,1.7,29.5,837.0,829.85,587.91
2016,7,10,12,0,433.0,418.0,1.7,30.0,837.0,830.82,586.86
2016,7,10,12,15,433.0,420.0,1.65,30.0,839.5,835.33,589.14
2016,7,10,12,30,433.0,422.0,1.6,30.0,842.0,837.63,590.01
2016,7,10,12,45,451.5,418.0,1.6,30.5,854.0,849.75,596.94
2016,7,10,13,0,470.0,414.0,1.6,31.0,866.0,859.42,602.21
2016,7,10,13,15,437.5,408.5,1.55,31.0,825.5,817.65,574.85
2016,7,10,13,30,405.0,403.0,1.5,31.0,785.0,774.65,546.99
2016,7,10,13,45,413.5,390.0,1.5,31.0,773.0,760.76,539.06
2016,7,10,14,0,422.0,377.0,1.5,31.0,761.0,744.69,529.4
2016,7,10,14,15,467.0,352.0,1.45,31.0,765.5,746.37,531.65
2016,7,10,14,30,512.0,327.0,1.4,31.0,770.0,743.66,530.76
2016,7,10,14,45,530.5,303.0,1.35,31.0,746.0,716.37,513.36
2016,7,10,15,0,549.0,279.0,1.3,31.0,722.0,685.95,493.87
2016,7,10,15,15,533.0,265.5,1.25,30.5,678.5,637.66,462.46
2016,7,10,15,30,517.0,252.0,1.2,30.0,635.0,589.07,430.29
2016,7,10,15,45,638.5,184.0,1.15,30.0,628.5,578.53,424.42
2016,7,10,16,0,760.0,116.0,1.1,30.0,622.0,551.39,405.64
2016,7,10,16,15,741.0,112.5,1.0,30.0,576.0,498.26,365.95
2016,7,10,16,30,722.0,109.0,0.9,30.0,530.0,445.39,325.6
2016,7,10,16,45,694.5,105.5,0.85,30.0,481.0,387.82,281.08
2016,7,10,17,0,667.0,102.0,0.8,30.0,432.0,333.42,237.73
2016,7,10,17,15,635.0,96.5,0.7,29.5,382.5,277.93,193.1
2016,7,10,17,30,603.0,91.0,0.6,29.0,333.0,225.35,150.29
2016,7,10,17,45,557.0,84.5,0.55,29.0,283.5,172.58,108.4
2016,7,10,18,0,511.0,78.0,0.5,29.0,234.0,124.96,73.12
2016,7,10,18,15,451.0,69.5,0.4,28.5,188.0,80.23,45.78
2016,7,10,18,30,391.0,61.0,0.3,28.0,142.0,46.07,33.26
2016,7,10,18,45,305.5,49.0,0.25,28.0,101.5,37.54,25.72
2016,7,10,19,0,220.0,37.0,0.2,28.0,61.0,28.75,17.55
2016,7,10,19,15,110.0,18.5,0.3,27.0,30.5,14.49,0.92
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.5,7.5,1.25,19.5,8.5,6.82,0.0
2016,7,11,5,30,53.0,15.0,1.4,20.0,17.0,13.64,0.0
2016,7,11,5,45,145.0,31.0,1.55,20.5,48.5,24.17,13.2
2016,7,11,6,0,237.0,47.0,1.7,21.0,80.0,36.17,25.07
2016,7,11,6,15,311.5,59.5,1.65,21.0,121.5,45.08,33.33
2016,7,11,6,30,386.0,72.0,1.6,21.0,163.0,65.91,42.17
2016,7,11,6,45,443.5,81.5,1.6,21.5,210.0,105.96,64.65
2016,7,11,7,0,501.0,91.0,1.6,22.0,257.0,154.52,99.73
2016,7,11,7,15,541.5,98.0,1.6,23.0,306.0,202.3,137.91
2016,7,11,7,30,582.0,105.0,1.6,24.0,355.0,254.49,180.8
2016,7,11,7,45,613.5,111.0,1.65,25.0,404.0,306.93,224.08
2016,7,11,8,0,645.0,117.0,1.7,26.0,453.0,362.12,268.59
2016,7,11,8,15,668.5,121.5,1.65,26.5,500.0,414.84,310.42
2016,7,11,8,30,692.0,126.0,1.6,27.0,547.0,468.81,351.78
2016,7,11,8,45,710.0,130.5,1.6,27.5,591.5,520.71,390.43
2016,7,11,9,0,728.0,135.0,1.6,28.0,636.0,572.73,427.87
2016,7,11,9,15,742.5,138.5,1.55,28.0,676.5,621.06,462.19
2016,7,11,9,30,757.0,142.0,1.5,28.0,717.0,668.43,494.88
2016,7,11,9,45,636.5,221.0,1.45,28.5,721.0,689.15,504.74
2016,7,11,10,0,516.0,300.0,1.4,29.0,725.0,693.85,503.42
2016,7,11,10,15,476.5,326.5,1.3,29.0,731.0,707.11,510.17
2016,7,11,10,30,437.0,353.0,1.2,29.0,737.0,716.02,513.67
2016,7,11,10,45,377.0,392.5,1.2,29.5,730.0,708.23,505.62
2016,7,11,11,0,317.0,432.0,1.2,30.0,723.0,703.56,499.54
2016,7,11,11,15,564.5,295.5,1.15,30.0,826.0,816.06,578.2
2016,7,11,11,30,812.0,159.0,1.1,30.0,929.0,919.83,644.16
2016,7,11,11,45,599.0,292.0,1.1,30.5,863.5,864.07,604.34
2016,7,11,12,0,386.0,425.0,1.1,31.0,798.0,786.05,548.52
2016,7,11,12,15,327.0,452.0,1.05,31.0,768.5,758.29,529.44
2016,7,11,12,30,268.0,479.0,1.0,31.0,739.0,728.43,508.4
2016,7,11,12,45,150.0,435.5,1.0,31.0,581.5,563.61,399.3
2016,7,11,13,0,32.0,392.0,1.0,31.0,424.0,398.19,285.24
2016,7,11,13,15,63.5,426.0,0.95,31.0,487.0,459.35,329.17
2016,7,11,13,30,95.0,460.0,0.9,31.0,550.0,519.27,369.85
2016,7,11,13,45,273.0,415.5,0.9,31.0,665.5,652.16,462.46
2016,7,11,14,0,451.0,371.0,0.9,31.0,781.0,765.32,538.15
2016,7,11,14,15,329.0,396.5,0.85,30.5,691.0,664.42,470.26
2016,7,11,14,30,207.0,422.0,0.8,30.0,601.0,568.78,406.16
2016,7,11,14,45,462.5,299.0,0.8,30.0,678.0,660.15,474.13
2016,7,11,15,0,718.0,176.0,0.8,30.0,755.0,719.38,517.26
2016,7,11,15,15,407.0,258.5,0.8,30.0,583.5,542.83,394.18
2016,7,11,15,30,96.0,341.0,0.8,30.0,412.0,374.16,273.3
2016,7,11,15,45,317.5,274.0,0.8,30.0,489.0,454.22,334.4
2016,7,11,16,0,539.0,207.0,0.8,30.0,566.0,507.16,372.08
2016,7,11,16,15,276.0,202.0,0.8,29.5,385.5,331.22,245.74
2016,7,11,16,30,13.0,197.0,0.8,29.0,205.0,179.81,134.05
2016,7,11,16,45,170.0,192.5,0.8,29.0,277.5,242.7,181.35
2016,7,11,17,0,327.0,188.0,0.8,29.0,350.0,284.27,208.72
2016,7,11,17,15,192.0,172.0,0.8,28.5,264.5,207.58,152.33
2016,7,11,17,30,57.0,156.0,0.8,28.0,179.0,147.63,110.03
2016,7,11,17,45,48.0,135.0,0.8,28.0,152.5,123.26,91.37
2016,7,11,18,0,39.0,114.0,0.8,28.0,126.0,100.21,73.62
2016,7,11,18,15,28.0,92.5,0.75,27.5,100.5,78.1,56.85
2016,7,11,18,30,17.0,71.0,0.7,27.0,75.0,58.29,43.69
2016,7,11,18,45,8.5,51.0,0.65,26.5,53.0,43.39,30.75
2016,7,11,19,0,0.0,31.0,0.6,26.0,31.0,26.96,16.22
2016,7,11,19,15,0.0,15.5,0.6,25.5,15.5,13.65,0.16
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
