Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.55,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.1,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,23.99,12.75
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,38.5,26.78
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,53.37,40.01
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,72.58,52.48
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,98.79,71.1
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,127.86,92.91
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,176.62,123.2
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,253.43,178.2
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,304.97,220.5
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,359.55,264.58
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,412.87,307.09
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,467.52,349.35
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,519.24,388.09
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,571.67,426.24
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,574.35,425.12
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,554.32,407.33
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,655.16,480.36
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,752.34,547.45
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,674.85,489.09
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,552.41,398.65
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,722.97,522.74
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,879.31,626.1
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,901.04,638.23
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,919.65,649.87
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,835.17,591.81
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,718.31,507.52
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,847.47,600.86
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,950.17,667.38
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,825.07,584.31
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,664.75,471.95
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,810.51,578.36
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,913.16,646.64
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,892.59,633.58
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,868.86,619.72
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,751.01,540.64
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,622.76,449.01
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,694.37,505.46
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,732.47,536.05
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,693.2,509.46
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,648.31,478.37
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,502.4,372.62
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,373.32,277.05
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,353.69,263.96
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,331.05,247.52
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,249.13,186.51
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,176.17,132.22
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,154.03,115.68
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,132.45,99.25
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,112.09,83.71
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,92.34,68.49
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,73.45,53.79
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,55.92,41.71
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,40.35,28.2
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,24.59,14.26
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,12.32,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,6.37,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,12.73,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,25.64,13.83
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,39.46,27.65
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,48.42,35.93
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,68.76,45.2
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,107.08,66.88
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,152.6,99.2
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,199.87,136.47
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,254.19,180.54
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,305.55,222.66
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,360.37,266.86
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,413.19,308.96
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,467.55,351.01
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,519.67,390.28
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,572.45,428.9
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,565.01,420.43
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,533.75,394.08
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,598.81,440.15
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,676.62,493.26
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,752.6,547.12
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,828.2,597.99
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,859.01,615.52
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,887.23,631.57
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,909.11,644.39
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,927.88,655.26
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,942.49,663.98
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,953.83,670.74
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,958.49,672.97
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,959.75,673.22
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,879.39,619.2
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,781.5,549.66
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,739.0,521.14
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,696.29,491.82
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,799.38,567.66
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,868.28,615.37
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,703.42,503.26
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,526.56,377.08
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,543.67,391.71
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,562.79,406.24
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,536.47,389.36
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,508.39,371.18
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,541.49,397.37
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,548.84,403.44
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,494.99,363.31
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,442.02,323.08
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,386.13,279.68
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,332.01,236.53
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,277.1,192.44
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,225.32,150.43
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,173.19,109.39
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,126.39,74.91
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,80.57,46.5
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,47.52,34.31
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,38.65,26.52
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,29.52,17.99
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,14.89,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,6.37,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,12.73,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,22.28,10.96
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,33.23,22.26
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,40.74,29.22
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,61.64,37.67
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,102.94,59.77
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,151.19,93.9
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,200.77,133.28
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,254.69,177.46
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,308.61,221.89
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,365.17,267.45
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,419.58,310.64
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,476.25,354.11
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,528.35,392.99
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,580.48,430.68
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,629.61,464.62
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,677.75,496.77
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,721.58,525.37
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,758.79,547.77
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,795.96,570.91
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,830.76,592.3
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,860.3,609.41
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,887.04,624.68
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,909.02,638.21
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,927.83,649.85
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,941.53,658.38
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,951.91,664.97
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,956.56,668.12
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,957.84,669.33
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,952.83,665.37
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,944.5,659.49
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,932.02,652.48
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,916.25,643.47
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,895.04,631.05
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,870.82,616.73
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,841.92,599.0
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,810.32,579.47
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,778.92,560.27
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,739.2,535.34
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,695.57,506.97
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,650.41,476.62
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,521.87,383.66
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,406.75,299.11
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,395.46,292.1
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,373.41,275.9
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,309.7,228.37
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,252.16,185.52
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,216.57,158.45
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,181.92,131.61
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,147.51,104.79
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,114.83,79.83
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,84.98,58.8
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,59.45,44.44
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,44.37,31.36
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,28.95,17.56
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,14.98,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,10.91,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.88,10.45
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.97,22.95
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.57,30.9
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,62.41,39.17
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,104.02,62.32
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,150.99,95.66
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,200.01,134.45
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,253.58,178.0
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,306.17,221.07
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,361.61,265.46
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,415.84,308.11
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,471.37,350.3
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,523.18,387.68
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,575.29,423.82
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,623.96,458.43
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,671.76,491.65
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,719.56,524.11
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,763.34,551.48
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,800.19,574.72
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,834.53,596.24
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,751.01,536.84
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,621.73,442.46
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,787.2,561.46
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,929.51,653.79
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,941.11,659.31
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,949.2,664.0
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,954.36,667.0
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,956.13,668.02
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,948.14,663.12
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,936.88,656.36
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,924.57,648.55
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,909.05,638.81
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,894.55,629.81
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,868.05,613.27
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,838.77,596.28
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,806.9,577.51
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,704.92,507.81
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,601.35,434.57
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,603.55,439.12
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,591.35,432.64
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,546.03,401.68
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,500.16,369.74
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,436.53,323.9
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,375.44,279.27
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,311.24,231.52
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,253.37,188.31
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,217.13,160.41
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,182.1,132.99
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,147.51,106.01
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,114.97,81.12
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,84.9,59.56
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,59.36,44.73
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,44.3,31.57
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,28.9,17.64
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,14.95,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,12.73,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,21.49,9.92
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,31.71,21.13
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,40.01,28.83
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,61.06,37.94
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,59.82,35.88
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,33.49,22.24
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,37.92,25.82
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,42.36,29.31
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,51.24,36.36
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,60.14,43.33
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,88.55,65.79
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,116.9,87.75
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,121.5,90.83
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,126.09,93.95
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,163.87,122.65
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,202.36,151.29
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,323.39,241.27
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,445.45,328.1
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,437.48,320.65
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,427.68,312.68
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,442.98,322.47
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,458.04,331.86
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,499.79,360.8
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,542.0,389.53
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,558.95,400.84
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,564.95,405.07
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,650.29,463.74
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,745.15,526.09
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,609.52,434.0
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,473.24,339.84
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,635.77,456.84
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,779.54,554.7
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,723.05,515.46
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,675.41,483.41
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,672.21,483.7
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,665.8,481.36
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,631.42,458.63
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,596.54,435.52
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,446.11,329.37
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,308.49,229.06
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,250.33,187.12
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,191.34,143.27
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,110.76,82.05
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,30.91,19.27
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,22.94,12.96
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,14.98,6.55
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,13.21,5.17
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,11.44,3.77
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,9.67,2.35
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,7.91,0.91
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,6.14,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,4.38,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,3.07,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.75,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.87,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,10.01,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,19.98,8.49
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,31.01,20.52
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,39.72,28.58
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,59.12,35.95
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,101.09,58.02
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,150.25,92.55
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,201.01,133.27
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,256.11,178.95
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,311.11,224.39
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,369.0,271.01
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,425.56,315.32
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,481.38,357.5
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,535.71,396.33
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,590.37,433.78
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,640.19,466.18
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,685.93,494.57
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,731.81,522.08
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,776.42,547.02
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,814.46,568.14
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,849.96,587.46
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,880.51,604.48
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,908.05,619.68
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,930.14,632.92
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,948.9,644.31
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,963.29,653.24
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,974.17,660.26
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,979.12,662.89
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,980.51,663.61
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,974.98,660.13
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,965.97,654.75
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,953.5,648.76
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,937.6,640.76
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,831.81,575.87
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,707.46,492.77
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,645.66,453.4
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,577.86,408.75
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,687.97,489.73
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,752.94,536.52
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,709.49,509.43
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,664.3,480.37
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,527.27,383.87
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,402.47,294.24
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,447.16,328.53
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,456.36,333.51
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,399.57,289.44
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,342.15,243.95
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,284.58,197.53
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,229.8,152.66
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,175.13,108.69
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,125.2,71.12
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,77.49,41.69
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,41.04,28.99
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,33.69,22.51
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,26.06,15.12
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,12.59,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,10.01,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,20.39,8.3
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,31.78,20.99
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,40.09,28.73
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,61.12,37.86
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,102.26,59.79
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,150.16,93.55
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,200.19,133.32
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,254.68,177.99
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,308.55,222.05
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,365.2,267.22
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,419.61,309.48
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,475.23,350.91
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,529.35,389.51
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,582.68,425.88
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,631.9,458.4
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,680.14,489.06
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,724.43,516.11
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,762.17,536.96
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,799.2,558.85
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,833.83,579.01
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,864.08,595.16
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,891.5,609.48
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,913.19,623.48
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,931.68,635.72
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,945.51,644.88
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,956.02,652.05
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,913.92,627.65
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,847.5,583.0
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,835.9,578.74
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,822.14,572.27
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,811.11,565.78
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,797.95,557.93
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,844.75,593.88
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,874.11,615.16
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,787.92,559.93
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,700.23,500.42
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,669.17,481.28
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,636.57,460.3
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,601.78,437.25
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,565.53,412.78
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,560.69,411.34
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,545.14,401.01
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,470.52,346.74
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,402.53,296.89
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,330.92,243.56
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,272.62,199.91
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,232.16,168.6
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,193.37,138.17
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,166.89,112.36
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,126.17,75.93
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,82.04,48.23
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,48.36,35.11
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,37.99,25.98
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,27.27,15.88
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,13.76,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,9.1,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,19.62,7.25
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,31.04,20.21
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,39.77,28.29
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,61.39,37.78
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,103.41,60.17
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,152.46,94.97
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,203.0,135.5
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,258.0,181.12
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,312.63,226.83
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,369.98,273.83
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,425.26,317.84
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,482.65,361.79
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,535.37,400.15
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,587.88,436.8
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,636.21,470.4
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,683.44,502.03
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,679.44,493.84
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,653.53,470.8
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,746.88,535.92
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,834.5,591.64
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,863.71,605.66
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,890.05,618.19
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,844.11,585.23
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,762.49,526.95
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,679.05,470.3
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,581.15,403.28
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,701.23,483.79
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,818.72,556.68
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,771.77,523.21
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,732.02,496.04
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,842.19,570.73
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,918.96,617.18
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,896.9,602.72
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,871.93,588.12
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,850.61,578.31
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,818.43,561.84
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,780.45,540.58
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,740.54,517.88
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,617.41,435.42
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,504.86,358.3
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,540.98,387.19
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,551.21,395.58
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,497.48,357.93
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,444.21,319.85
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,380.24,272.58
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,322.6,229.11
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,268.06,187.12
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,219.7,149.16
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,170.03,110.78
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,125.63,78.2
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,83.81,51.5
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,51.21,37.28
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,39.41,27.0
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,28.03,16.29
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,14.36,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,8.19,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,18.83,6.24
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,30.26,19.6
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,39.0,27.74
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,60.21,37.2
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,101.59,59.18
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,150.6,93.88
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,201.44,134.75
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,256.91,180.9
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,311.77,226.53
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,369.67,273.58
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,425.6,318.26
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,483.83,363.06
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,538.4,402.88
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,593.13,441.19
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,643.83,477.08
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,693.53,511.26
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,739.13,540.92
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,778.08,564.27
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,816.38,588.08
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,852.22,610.09
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,882.77,627.29
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,910.37,642.52
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,933.04,655.33
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,952.46,666.12
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,966.16,672.66
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,976.42,677.19
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,981.31,679.94
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,982.71,680.71
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,980.72,679.56
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,975.15,676.36
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,897.05,627.58
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,800.77,561.33
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,864.18,608.98
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,899.55,632.53
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,869.51,613.94
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,836.63,594.11
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,799.09,571.59
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,759.24,547.3
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,644.87,468.75
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,529.5,387.02
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,563.42,414.68
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,570.3,420.84
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,515.44,380.62
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,460.72,339.54
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,403.18,294.44
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,345.12,247.75
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,287.22,200.7
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,232.25,155.39
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,177.06,111.0
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,126.78,73.06
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,78.84,43.16
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,42.11,29.99
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,33.9,22.71
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,25.34,14.28
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,12.22,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,7.28,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,18.06,5.2
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,29.53,18.95
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,38.3,27.13
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,59.53,36.57
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,101.1,58.53
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,149.96,92.85
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,201.14,133.15
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,256.84,178.13
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,311.48,222.42
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,368.77,267.6
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,424.6,310.64
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,482.65,353.64
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,536.07,392.28
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,589.3,429.52
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,566.46,411.2
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,514.52,372.08
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,474.86,343.34
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,426.12,307.45
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,637.23,458.39
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,843.75,593.13
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,726.3,510.36
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,569.34,400.43
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,668.31,468.98
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,760.51,528.97
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,872.49,603.08
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,969.49,662.05
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,899.04,616.33
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,815.84,560.21
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,722.74,500.71
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,627.26,437.73
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,617.72,432.64
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,607.29,426.19
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,578.98,407.24
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,550.53,388.22
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,519.96,368.26
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,489.53,348.22
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,546.12,390.12
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,601.29,429.42
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,643.7,462.51
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,660.53,477.73
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,608.86,442.17
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,557.16,406.14
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,502.95,368.03
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,449.23,328.81
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,392.7,285.54
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,338.1,242.46
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,281.79,197.59
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,228.87,154.83
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,176.38,113.33
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,127.15,76.55
