Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,82.12,48.18
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,47.71,34.52
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,36.9,24.99
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,25.73,14.28
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,13.0,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,6.37,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,18.44,4.62
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,31.02,20.01
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,40.85,29.13
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,60.54,38.17
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,100.24,59.85
2016,7,22,7,0,494.0,86.0,2.0,25.0,241.0,149.09,94.62
2016,7,22,7,15,537.0,94.0,2.05,25.5,290.5,198.29,133.85
2016,7,22,7,30,580.0,102.0,2.1,26.0,340.0,252.29,178.35
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,293.61,215.19
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,328.56,244.99
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,379.85,284.76
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,434.32,325.86
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,472.94,354.03
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,506.63,377.49
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,551.63,408.47
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,597.05,438.79
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,637.61,464.89
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,676.96,489.54
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,761.06,548.1
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,838.23,597.31
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,869.11,613.11
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,897.21,627.26
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,919.62,638.94
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,938.84,648.55
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,952.39,654.1
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,962.53,657.65
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,967.36,659.45
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,968.77,659.34
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,964.79,654.81
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,957.41,648.44
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,944.33,640.17
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,927.94,630.07
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,906.92,618.19
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,882.79,604.5
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,853.05,586.57
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,820.59,567.0
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,592.01,418.2
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,356.75,253.56
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,450.17,323.39
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,529.38,379.21
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,554.73,398.34
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,555.54,399.95
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,500.92,360.83
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,447.05,321.47
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,389.51,278.55
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,334.7,236.34
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,278.86,192.97
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,226.34,151.39
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,173.7,110.43
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,124.96,74.55
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,80.32,46.63
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,46.22,33.09
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,35.76,23.91
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,24.96,13.44
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,14.48,1.74
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,28.72,18.05
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,38.24,26.9
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,57.82,35.74
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,99.74,58.88
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,147.63,92.66
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,196.66,131.31
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,250.39,174.86
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,304.22,218.6
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,361.23,263.79
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,416.43,306.81
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,473.0,349.35
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,526.77,387.96
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,579.88,424.71
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,629.36,459.17
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,677.97,492.15
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,724.11,521.8
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,764.23,545.39
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,801.51,567.39
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,836.39,587.59
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,867.39,603.88
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,895.56,618.2
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,917.04,629.57
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,935.3,639.02
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,949.33,645.52
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,959.97,650.09
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,863.86,588.63
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,736.38,502.24
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,860.47,587.18
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,952.88,642.68
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,874.14,592.58
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,768.36,522.6
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,841.45,574.6
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,877.95,598.27
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,715.09,495.18
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,538.54,376.33
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,473.3,334.55
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,403.02,287.28
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,395.56,283.41
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,386.56,277.94
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,462.62,334.22
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,511.23,368.77
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,486.15,351.46
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,447.17,323.38
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,391.18,280.91
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,336.37,238.01
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,279.98,193.25
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,226.65,150.27
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,172.97,107.86
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,123.92,71.28
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,77.59,42.6
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,42.28,29.66
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,32.06,20.78
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,22.7,11.53
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,13.19,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,13.73,0.56
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,28.43,17.66
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,36.39,25.25
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,55.67,33.05
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,98.69,55.81
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,148.79,91.26
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,200.01,131.8
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,255.73,176.99
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,311.26,221.37
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,369.44,266.04
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,426.78,309.27
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,483.59,350.18
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,537.74,387.11
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,591.9,422.32
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,642.84,456.86
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,692.79,489.91
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,734.01,515.3
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,776.9,540.36
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,815.42,563.51
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,851.48,585.08
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,882.14,602.08
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,909.9,617.31
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,779.69,533.87
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,601.6,413.51
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,694.39,476.14
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,777.51,528.51
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,744.41,505.55
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,698.3,475.82
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,761.3,517.4
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,819.58,554.19
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,780.23,529.06
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,748.9,509.58
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,770.36,525.47
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,780.27,533.78
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,762.88,523.86
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,742.53,512.27
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,642.84,447.48
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,558.58,391.55
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,549.58,388.53
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,535.85,381.35
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,497.33,355.65
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,457.98,328.97
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,415.05,299.72
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,371.99,269.46
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,367.98,264.39
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,342.2,240.54
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,284.58,194.86
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,230.01,151.1
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,175.22,108.31
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,125.82,71.99
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,78.47,42.87
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,42.41,29.6
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,32.08,20.61
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,22.71,11.19
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,13.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,15.28,0.2
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,30.27,18.98
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,41.66,29.47
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,62.07,39.61
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,100.99,61.06
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,147.69,93.74
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,198.66,133.49
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,252.43,176.52
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,305.45,219.15
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,362.13,263.74
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,416.79,306.26
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,473.0,348.6
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,526.39,387.68
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,580.35,425.94
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,630.01,461.04
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,679.1,494.95
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,724.03,524.71
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,767.56,552.42
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,805.43,575.84
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,841.03,597.64
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,871.86,615.44
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,899.96,631.42
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,802.46,564.65
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,667.76,469.49
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,724.78,508.05
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,770.91,537.83
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,793.25,552.74
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,822.93,572.26
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,851.92,590.33
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,878.24,606.59
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,911.4,632.38
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,929.26,645.08
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,908.14,632.26
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,883.89,617.84
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,765.94,541.2
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,646.59,458.95
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,534.63,382.89
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,430.3,309.82
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,456.6,330.29
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,469.63,340.63
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,479.47,348.93
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,479.22,349.43
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,410.98,300.84
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,353.64,259.51
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,322.5,235.77
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,287.45,207.92
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,242.52,173.34
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,199.75,139.96
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,157.22,106.95
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,118.27,77.8
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,82.08,53.44
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,52.69,38.23
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,38.24,25.68
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,23.37,11.45
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,13.19,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,15.76,0.0
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,30.45,18.99
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,45.87,32.95
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,64.11,44.13
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,95.45,65.1
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,130.59,91.14
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,167.39,119.81
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,207.19,151.22
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,272.03,198.26
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,356.7,260.94
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,410.42,301.9
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,465.76,342.48
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,505.8,369.63
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,535.59,388.11
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,600.9,431.87
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,667.93,474.98
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,713.26,501.86
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,759.79,527.88
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,797.67,548.99
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,833.28,568.5
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,863.74,584.37
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,891.42,598.49
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,904.28,607.04
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,922.97,619.37
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,936.58,627.43
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,946.93,633.69
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,839.52,566.95
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,689.17,468.08
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,687.71,469.91
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,684.96,469.4
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,633.52,436.32
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,582.3,403.2
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,745.32,517.58
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,869.96,599.61
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,840.06,581.73
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,807.66,563.79
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,644.5,455.49
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,482.29,342.7
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,520.9,372.54
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,542.07,388.62
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,539.97,388.69
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,520.59,376.33
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,482.73,349.92
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,437.17,316.93
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,381.17,274.59
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,327.98,233.37
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,270.74,188.76
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,220.03,148.62
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,169.14,109.49
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,124.48,77.03
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,82.13,49.98
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,49.97,35.62
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,37.62,24.89
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,23.39,11.01
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,13.19,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,7.9,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,15.84,7.13
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,27.33,17.38
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,38.84,26.07
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,52.25,37.14
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,65.76,48.06
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,113.28,84.14
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,167.51,125.35
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,143.11,107.22
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,110.39,81.91
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,118.13,87.5
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,125.87,92.96
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,171.64,127.1
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,218.73,161.26
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,436.27,323.41
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,666.92,483.17
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,709.36,506.67
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,751.72,530.73
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,789.67,552.7
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,825.53,572.99
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,855.24,588.04
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,882.18,601.22
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,904.77,614.76
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,924.36,626.62
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,937.06,635.41
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,946.48,642.39
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,952.11,646.36
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,954.45,648.51
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,822.68,565.53
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,663.71,459.63
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,804.96,558.86
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,911.12,628.17
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,810.83,562.0
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,702.33,488.87
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,671.88,470.58
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,640.76,450.93
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,596.41,422.04
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,552.94,393.44
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,534.77,383.08
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,513.65,370.2
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,538.67,390.11
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,542.0,393.47
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,473.26,344.41
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,408.43,297.77
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,322.58,235.2
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,253.16,184.68
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,215.32,156.1
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,179.13,128.26
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,143.18,100.47
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,109.69,75.11
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,79.04,53.53
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,53.29,38.48
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,37.71,25.02
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,22.3,9.91
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,11.82,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,12.98,0.0
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,25.76,15.13
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,35.37,24.25
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,54.56,32.36
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,96.11,54.14
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,145.54,88.61
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,196.34,128.88
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,251.86,174.3
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,306.95,219.19
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,365.04,265.27
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,422.38,310.01
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,479.36,353.0
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,534.0,392.94
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,588.77,431.63
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,638.95,467.08
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,688.08,500.99
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,729.89,528.66
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,773.47,556.38
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,811.67,581.12
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,847.41,604.22
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,814.24,579.74
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,741.93,526.04
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,697.57,494.76
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,637.12,452.12
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,715.87,506.51
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,784.1,552.4
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,599.67,426.88
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,412.05,294.36
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,718.11,517.52
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,968.87,683.12
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,956.3,674.18
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,940.27,665.03
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,783.2,560.52
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,603.4,431.72
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,535.69,385.5
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,460.9,333.1
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,510.89,370.77
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,553.42,402.26
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,378.69,278.06
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,211.21,154.56
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,417.12,312.77
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,563.42,419.19
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,508.71,377.83
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,454.15,336.14
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,396.37,290.26
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,338.49,243.21
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,280.84,195.92
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,226.2,150.57
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,171.04,106.02
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,120.84,68.04
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,73.15,38.4
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,37.57,25.53
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,29.62,18.41
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,20.42,8.15
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,11.82,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,12.59,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,24.97,14.33
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,33.48,22.65
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,53.44,31.8
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,94.31,53.75
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,142.83,88.24
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,167.23,117.99
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,163.9,123.71
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,246.36,182.37
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,358.99,266.78
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,415.64,312.62
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,472.03,357.28
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,526.3,398.61
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,581.28,439.25
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,631.61,474.7
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,677.79,506.22
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,723.12,535.48
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,766.95,562.62
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,805.56,586.3
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,841.75,608.05
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,741.63,535.75
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,592.01,425.17
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,781.68,560.61
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,947.04,664.73
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,962.02,669.88
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,973.5,674.5
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,770.01,542.73
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,511.43,361.96
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,664.59,468.87
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,790.74,550.93
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,722.47,503.67
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,644.01,451.09
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,596.83,420.38
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,550.3,389.41
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,473.84,337.93
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,409.84,294.0
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,475.19,341.72
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,524.77,377.05
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,618.08,446.06
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,665.89,482.11
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,616.79,447.56
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,564.53,410.84
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,508.96,371.03
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,453.73,330.17
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,287.19,209.71
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,153.73,113.41
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,210.4,150.5
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,225.38,150.15
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,170.75,106.97
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,122.38,71.3
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,76.19,42.49
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,40.49,28.04
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,30.59,19.27
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,20.4,7.68
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,11.82,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,12.99,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,25.73,14.81
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,35.35,24.15
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,54.74,33.22
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,96.04,56.14
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,143.69,89.76
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,193.15,128.92
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,247.63,173.32
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,301.93,217.46
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,359.36,262.92
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,377.91,279.93
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,373.5,277.46
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,396.94,293.96
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,410.11,302.21
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,386.0,284.03
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,347.38,255.06
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,408.52,298.53
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,481.17,348.38
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,567.15,408.13
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,668.12,475.95
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,681.33,482.54
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,692.32,488.41
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,822.67,579.8
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,931.89,649.84
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,945.22,655.8
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,955.21,660.83
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,960.44,664.41
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,962.29,666.08
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,958.33,662.96
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,951.01,657.93
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,937.98,650.29
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,921.68,640.75
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,900.34,628.68
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,875.96,614.71
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,854.65,603.4
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,822.18,584.85
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,784.26,561.88
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,744.22,537.25
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,699.47,508.09
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,653.28,476.75
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,525.89,385.58
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,415.14,304.78
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,443.27,327.13
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,444.17,326.72
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,358.16,262.1
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,287.82,209.56
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,261.3,185.43
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,222.38,149.7
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,168.77,107.3
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,121.14,71.89
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,74.51,42.31
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,41.21,28.74
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,30.57,19.27
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,19.6,6.55
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,11.37,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,12.99,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,25.69,14.69
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,37.59,26.11
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,58.25,36.98
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,75.95,50.49
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,72.4,53.61
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,123.87,91.48
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,186.7,138.53
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,192.32,144.82
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,187.39,141.86
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,255.77,193.16
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,329.71,247.63
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,372.24,278.01
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,416.4,309.07
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,413.38,305.26
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,404.7,297.29
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,582.26,426.44
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,768.99,551.37
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,801.94,567.51
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,837.79,586.9
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,774.36,540.78
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,674.66,468.65
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,699.15,485.75
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,722.74,500.9
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,856.3,592.09
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,963.57,658.16
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,969.36,661.81
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,971.7,664.73
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,859.31,594.81
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,719.52,500.28
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,838.73,586.13
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,933.23,648.1
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,836.21,586.14
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,726.05,511.87
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,788.27,558.82
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,821.02,582.98
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,561.77,407.53
