Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,301.6,218.73
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,502.66,370.86
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,650.84,476.93
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,451.33,333.42
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,268.1,197.81
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,216.42,160.67
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,164.76,122.38
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,264.23,196.48
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,327.83,237.54
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,269.67,190.73
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,218.3,149.25
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,166.34,108.54
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,120.69,74.76
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,77.9,47.38
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,46.42,33.18
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,34.2,22.24
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,20.25,6.15
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,11.37,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,12.75,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,25.03,14.05
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,40.78,28.88
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,58.32,41.51
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,81.6,59.03
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,107.64,79.12
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,105.01,78.72
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,95.76,72.5
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,130.78,99.81
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,167.66,128.12
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,246.23,187.75
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,329.75,249.98
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,285.24,215.19
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,220.71,165.04
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,210.08,156.45
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,198.85,147.25
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,213.8,157.78
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,228.9,168.2
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,348.45,254.93
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,465.82,335.79
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,690.59,492.43
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,898.81,622.97
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,879.91,605.74
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,843.14,577.3
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,820.71,561.51
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,786.16,538.24
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,763.02,523.63
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,737.84,507.46
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,720.65,497.21
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,690.43,478.71
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,755.84,523.98
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,814.99,563.65
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,843.45,585.58
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,865.91,603.44
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,834.93,585.78
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,801.72,566.6
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,676.09,481.87
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,558.05,400.26
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,607.31,439.24
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,634.8,460.97
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,441.95,324.67
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,262.87,193.8
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,304.91,226.57
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,334.77,247.91
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,281.68,208.48
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,236.4,174.71
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,200.53,147.5
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,166.4,121.21
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,150.68,103.88
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,120.2,75.12
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,77.7,47.73
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,46.44,33.15
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,33.42,21.51
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.71,4.26
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,10.46,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,14.55,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,25.76,14.34
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,36.86,25.44
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,57.45,36.42
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,95.29,57.78
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,141.58,90.08
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,172.26,120.86
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,185.5,136.92
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,217.3,162.35
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,248.38,186.46
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,288.91,216.71
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,331.43,247.81
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,312.93,233.51
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,280.46,208.47
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,364.25,270.07
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,447.81,329.57
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,498.08,363.74
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,550.55,399.04
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,571.5,411.73
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,591.03,423.53
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,572.95,408.85
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,551.69,392.32
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,494.95,352.62
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,447.36,318.91
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,450.63,320.74
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,453.51,321.92
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,467.31,331.96
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,480.74,341.7
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,564.71,400.34
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,634.33,448.05
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,498.37,357.67
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,376.86,274.04
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,346.67,253.91
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,306.84,225.9
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,364.19,268.86
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,410.2,302.92
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,249.74,186.24
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,92.49,66.86
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,140.74,104.88
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,188.83,142.23
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,162.18,121.93
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,136.09,102.06
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,78.87,57.58
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,22.06,12.27
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,133.53,101.4
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,230.74,175.71
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,194.98,147.57
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,162.18,122.09
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,129.4,95.97
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,99.72,72.51
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,72.34,51.79
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,49.12,35.99
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,31.98,20.59
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,14.09,0.94
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.73,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,10.97,3.69
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,16.7,8.23
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,23.32,13.85
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,29.95,19.4
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,49.45,35.59
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,68.92,51.57
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,55.67,40.4
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,42.38,29.28
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,57.93,41.77
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,73.51,54.09
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,102.5,76.94
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,131.69,99.57
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,125.97,94.77
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,120.23,90.04
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,138.88,104.3
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,157.83,118.62
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,271.05,205.27
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,383.02,288.22
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,328.68,247.19
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,264.64,198.99
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,240.12,180.52
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,215.52,161.83
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,207.47,155.39
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,199.34,148.9
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,255.62,191.35
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,312.35,233.43
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,366.62,273.41
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,409.31,304.59
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,475.92,354.51
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,553.1,411.16
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,544.38,405.08
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,534.87,398.87
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,356.92,269.17
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,189.98,142.78
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,207.14,156.48
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,224.12,169.69
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,201.92,152.89
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,180.03,136.31
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,125.0,93.76
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,70.89,51.23
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,98.9,73.89
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,126.8,96.44
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,170.72,131.18
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,205.64,157.69
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,175.03,133.58
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,145.95,110.64
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,117.59,88.0
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,91.08,66.95
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,67.04,48.36
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,46.26,33.68
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,30.41,19.29
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,13.21,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,6.82,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,13.64,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.43,12.17
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.89,23.19
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,54.14,33.51
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,64.18,41.21
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,50.35,36.49
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,98.34,74.79
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,150.84,116.4
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,133.47,103.01
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,109.63,83.92
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,115.61,88.27
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,121.58,92.52
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,158.71,121.37
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,196.79,150.44
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,214.43,163.28
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,232.31,176.2
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,307.94,232.8
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,380.28,285.34
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,375.34,280.66
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,369.38,275.57
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,363.07,269.91
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,356.23,263.91
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,415.86,307.05
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,476.41,349.76
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,612.95,446.57
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,750.97,539.83
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,605.81,438.57
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,457.89,333.52
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,533.78,388.13
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,621.24,447.9
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,434.56,317.66
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,255.24,187.62
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,208.13,153.4
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,161.57,118.68
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,145.92,106.97
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,130.44,95.29
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,322.28,241.26
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,495.31,365.95
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,449.91,333.44
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,406.01,302.78
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,402.56,301.65
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,394.54,296.55
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,341.96,258.09
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,292.89,221.85
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,225.34,170.83
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,168.77,127.94
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,144.9,109.73
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,121.74,91.75
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,99.59,74.32
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,79.07,58.07
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,59.77,42.79
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,41.86,29.65
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,26.9,16.18
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,11.44,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,5.91,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,12.28,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,21.16,10.09
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,30.25,19.96
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,49.84,28.67
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,41.61,21.08
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.15,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,67.52,50.11
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,130.24,100.92
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,113.98,87.65
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,96.43,73.26
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,88.13,66.33
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,79.74,59.34
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,119.29,90.67
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,159.4,121.81
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,163.73,124.83
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,168.08,127.94
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,195.22,148.53
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,222.8,169.15
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,333.14,252.93
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,440.58,331.93
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,494.82,370.42
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,561.95,417.46
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,564.85,418.19
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,566.69,418.54
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,447.44,332.04
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,327.52,243.47
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,504.08,373.36
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,655.94,479.21
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,680.37,494.66
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,715.49,517.79
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,579.24,422.67
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,444.83,326.68
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,317.53,235.63
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,187.16,138.87
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,375.22,281.07
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,542.17,400.42
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,359.76,268.0
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,172.12,127.44
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,438.0,333.38
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,648.24,483.88
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,598.07,446.25
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,547.23,409.33
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,450.21,337.93
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,367.51,276.42
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,244.28,184.23
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,140.66,106.22
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,121.4,91.82
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,102.78,77.55
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,84.65,63.31
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,66.85,49.02
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,50.3,35.41
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,34.12,23.13
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,21.6,11.77
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.79,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.55,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,13.19,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,23.41,11.31
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,34.67,23.5
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,55.83,34.97
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,94.21,57.32
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,141.35,91.15
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,190.18,130.19
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,247.19,176.95
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,269.84,201.23
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,272.96,207.41
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,318.72,242.58
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,366.83,278.58
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,450.75,341.1
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,542.51,408.1
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,614.62,458.89
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,687.68,509.06
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,734.09,538.59
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,779.06,565.37
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,818.58,589.23
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,855.82,611.33
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,850.26,604.14
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,825.25,582.13
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,897.52,632.66
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,951.03,665.14
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,966.0,672.72
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,977.63,678.75
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,982.37,681.38
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,983.61,682.06
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,978.91,679.96
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,970.74,675.88
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,956.73,667.66
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,939.37,657.5
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,916.86,644.81
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,891.21,630.13
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,860.42,611.57
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,833.88,595.71
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,794.12,571.14
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,752.22,545.03
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,706.24,515.16
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,658.85,482.75
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,607.1,446.91
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,554.83,409.71
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,498.71,369.2
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,443.32,327.84
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,277.05,205.37
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,141.07,105.2
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,121.73,90.94
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,103.04,76.75
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,123.47,84.04
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,114.5,67.37
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,68.01,37.93
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,36.91,25.05
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,25.71,14.67
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.18,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.19,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,12.73,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,22.6,10.21
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,36.15,24.55
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,56.65,36.0
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,86.45,58.53
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,103.79,75.96
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,158.82,113.02
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,240.24,173.72
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,292.43,217.03
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,351.13,264.68
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,362.36,276.54
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,353.65,270.86
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,328.65,251.24
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,292.47,222.24
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,313.72,237.32
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,334.82,251.86
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,281.49,210.96
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,219.42,163.45
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,154.58,114.27
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,89.96,64.54
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,219.53,163.5
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,364.83,269.84
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,276.83,204.85
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,182.52,134.68
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,236.93,175.51
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,291.91,215.79
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,412.81,303.6
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,523.73,381.23
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,607.84,439.33
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,676.84,486.12
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,818.55,588.84
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,923.01,661.17
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,821.34,591.69
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,711.49,513.96
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,650.5,473.07
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,581.29,425.57
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,575.52,423.21
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,557.45,411.89
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,516.79,384.47
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,469.06,351.68
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,519.2,391.44
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,537.42,406.1
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,448.16,339.66
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,370.3,281.22
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,327.65,247.84
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,287.54,215.17
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,235.93,173.87
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,191.64,138.1
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,147.37,102.76
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,108.17,72.79
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,71.41,47.22
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,43.74,31.06
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,29.08,17.34
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,13.2,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,6.82,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,6.37,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,12.31,2.74
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,25.57,15.83
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,38.54,26.1
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,54.08,39.18
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,69.86,52.24
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,121.42,90.77
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,184.66,139.2
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,200.33,153.36
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,206.49,158.94
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,274.52,211.22
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,353.48,271.03
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,327.29,250.14
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,289.69,220.25
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,286.7,217.11
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,282.11,212.55
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,225.53,169.36
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,175.19,130.68
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,261.18,195.45
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,360.43,267.29
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,354.83,261.69
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,348.75,256.45
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,258.23,190.6
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,179.77,132.52
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,157.38,115.57
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,134.95,98.38
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,290.24,213.86
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,443.7,321.43
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,425.53,307.64
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,407.14,294.96
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,541.2,390.42
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,658.47,470.2
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,643.69,460.21
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,627.81,450.74
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,465.95,339.64
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,290.85,214.12
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,243.7,180.7
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,197.39,146.62
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,148.47,110.18
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,100.45,73.56
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,125.28,93.2
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,150.02,112.64
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,128.98,96.79
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,108.2,81.0
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,93.86,69.94
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,79.61,58.81
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,68.96,50.56
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,58.33,42.18
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,97.85,67.21
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,112.05,71.11
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,69.71,43.2
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,41.76,29.48
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,27.58,15.91
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,13.92,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,7.28,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,10.91,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,18.85,6.65
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,28.82,18.44
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,50.16,28.26
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,91.11,50.71
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,141.41,86.89
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,125.46,87.0
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,71.53,53.22
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,80.01,59.87
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,88.51,66.36
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,103.71,78.11
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,119.01,89.74
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,155.98,118.22
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,193.88,146.88
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,239.62,181.49
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,294.31,222.29
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,369.02,277.32
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,456.87,340.31
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,491.33,364.14
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,526.24,388.33
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,603.43,442.77
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,695.4,505.5
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,448.5,331.97
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,189.96,139.97
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,216.12,159.8
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,242.4,178.89
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,434.14,319.94
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,632.51,457.64
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,575.37,416.54
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,504.51,367.02
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,611.93,445.09
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,714.33,516.79
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,518.59,379.34
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,318.03,233.54
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,505.92,373.89
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,670.61,490.5
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,561.93,412.73
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,451.71,333.55
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,577.21,431.36
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,657.44,493.19
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,604.68,454.53
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,551.88,415.72
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,495.19,373.46
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,439.26,330.5
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,381.02,284.73
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,325.08,239.39
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,266.82,191.41
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,212.74,146.36
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,158.76,102.3
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,110.71,65.58
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,64.65,36.41
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,35.45,23.91
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,24.95,13.44
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.19,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,10.91,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,18.87,5.99
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,28.91,18.43
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,50.51,28.43
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,92.04,51.58
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,142.58,88.1
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,194.65,130.51
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,252.06,178.56
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,273.32,203.53
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,264.06,200.99
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,299.82,229.27
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,335.02,256.25
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,364.21,277.5
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,391.78,296.96
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,537.75,406.97
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,692.65,518.81
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,620.53,460.96
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,497.76,367.12
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,613.29,451.46
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,738.21,538.01
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,764.71,553.17
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,789.14,567.62
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,881.64,633.38
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,956.23,679.88
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,969.61,687.74
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,979.43,694.06
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,984.16,696.27
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,985.29,696.36
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,773.85,555.54
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,509.94,366.79
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,361.74,264.14
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,209.24,153.17
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,239.95,176.4
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,270.6,198.92
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,347.15,255.79
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,412.65,303.82
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,479.45,353.56
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,528.85,390.28
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,485.52,359.62
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,443.27,329.88
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,471.82,353.02
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,486.41,364.65
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,429.37,322.68
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,370.31,278.75
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,324.09,242.89
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,281.67,208.86
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,233.87,170.5
