Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,186.49,132.07
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,142.14,96.73
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,102.03,66.07
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,65.39,41.29
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,38.72,26.56
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,25.26,13.28
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,12.73,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,10.91,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.85,5.21
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,29.08,18.5
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,50.92,29.39
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,92.12,52.9
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,142.01,88.71
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,180.93,126.36
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,205.47,151.66
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,245.56,184.84
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,285.01,216.5
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,338.94,257.85
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,397.89,302.11
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,429.57,324.84
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,457.09,343.7
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,541.22,405.15
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,627.71,466.7
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,639.62,471.26
2016,8,11,10,0,378.0,333.0,1.6,29.0,629.0,634.65,464.65
2016,8,11,10,15,422.5,328.0,1.6,29.0,672.0,692.25,503.99
2016,8,11,10,30,467.0,323.0,1.6,29.0,715.0,742.66,537.56
2016,8,11,10,45,671.5,213.5,1.6,29.5,795.0,838.24,603.65
2016,8,11,11,0,876.0,104.0,1.6,30.0,875.0,920.69,653.48
2016,8,11,11,15,879.5,104.5,1.55,30.0,892.5,943.07,665.39
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,962.05,675.8
2016,8,11,11,45,885.5,105.5,1.5,30.5,920.0,976.56,682.81
2016,8,11,12,0,888.0,106.0,1.5,31.0,930.0,987.48,687.71
2016,8,11,12,15,888.5,106.0,1.5,31.0,932.5,992.27,690.38
2016,8,11,12,30,889.0,106.0,1.5,31.0,935.0,993.37,690.98
2016,8,11,12,45,654.5,248.5,1.5,31.5,857.0,920.77,644.73
2016,8,11,13,0,420.0,391.0,1.5,32.0,779.0,823.3,576.15
2016,8,11,13,15,314.5,420.5,1.5,32.0,709.0,734.09,517.69
2016,8,11,13,30,209.0,450.0,1.5,32.0,639.0,644.61,457.43
2016,8,11,13,45,327.5,399.0,1.5,32.0,687.0,710.59,505.21
2016,8,11,14,0,446.0,348.0,1.5,32.0,735.0,768.45,545.55
2016,8,11,14,15,450.0,333.0,1.5,32.0,713.0,742.8,529.09
2016,8,11,14,30,454.0,318.0,1.5,32.0,691.0,715.1,511.92
2016,8,11,14,45,479.5,293.5,1.5,32.0,672.5,693.77,499.28
2016,8,11,15,0,505.0,269.0,1.5,32.0,654.0,668.85,483.95
2016,8,11,15,15,420.5,281.5,1.5,31.5,590.5,594.91,433.95
2016,8,11,15,30,336.0,294.0,1.5,31.0,527.0,519.38,382.11
2016,8,11,15,45,554.0,194.5,1.55,31.0,548.5,552.87,409.65
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,557.56,414.63
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,501.37,373.3
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,445.61,331.25
2016,8,11,16,45,703.0,85.0,1.5,30.0,425.0,386.42,284.82
2016,8,11,17,0,675.0,81.0,1.5,30.0,375.0,327.81,237.46
2016,8,11,17,15,637.5,76.0,1.4,29.5,324.0,268.71,189.06
2016,8,11,17,30,600.0,71.0,1.3,29.0,273.0,213.31,143.04
2016,8,11,17,45,545.5,64.5,1.2,28.5,223.5,157.48,98.09
2016,8,11,18,0,491.0,58.0,1.1,28.0,174.0,108.08,61.0
2016,8,11,18,15,410.0,48.5,1.05,27.5,129.0,61.34,32.25
2016,8,11,18,30,329.0,39.0,1.0,27.0,84.0,31.22,20.19
2016,8,11,18,45,208.0,26.0,1.0,26.5,50.0,21.15,9.71
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,11.82,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.01,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.32,3.49
2016,8,12,6,15,283.0,33.5,1.15,23.5,72.0,26.84,16.54
2016,8,12,6,30,393.0,45.0,1.2,24.0,111.0,48.78,26.5
2016,8,12,6,45,472.0,52.0,1.3,24.5,159.0,90.46,49.54
2016,8,12,7,0,551.0,59.0,1.4,25.0,207.0,142.0,86.58
2016,8,12,7,15,598.0,64.5,1.4,25.5,257.5,194.66,129.53
2016,8,12,7,30,645.0,70.0,1.4,26.0,308.0,252.59,177.97
2016,8,12,7,45,682.0,73.0,1.4,26.5,359.5,311.0,226.85
2016,8,12,8,0,719.0,76.0,1.4,27.0,411.0,371.16,275.95
2016,8,12,8,15,743.0,79.5,1.45,27.5,460.0,428.83,321.96
2016,8,12,8,30,767.0,83.0,1.5,28.0,509.0,487.71,367.24
2016,8,12,8,45,787.0,85.0,1.55,28.5,556.0,543.64,408.88
2016,8,12,9,0,807.0,87.0,1.6,29.0,603.0,597.59,447.78
2016,8,12,9,15,820.5,89.5,1.6,29.0,645.5,648.95,484.23
2016,8,12,9,30,834.0,92.0,1.6,29.0,688.0,699.16,518.31
2016,8,12,9,45,846.0,92.5,1.65,29.5,725.5,744.78,546.82
2016,8,12,10,0,858.0,93.0,1.7,30.0,763.0,788.58,573.74
2016,8,12,10,15,866.0,94.5,1.75,30.0,794.5,828.0,598.62
2016,8,12,10,30,874.0,96.0,1.8,30.0,826.0,864.83,621.71
2016,8,12,10,45,523.0,267.0,1.85,30.5,707.5,755.16,545.01
2016,8,12,11,0,172.0,438.0,1.9,31.0,589.0,591.88,425.73
2016,8,12,11,15,241.5,435.0,1.9,31.0,651.5,671.93,482.09
2016,8,12,11,30,311.0,432.0,1.9,31.0,714.0,741.41,528.8
2016,8,12,11,45,166.0,382.0,1.95,31.5,533.0,541.86,391.26
2016,8,12,12,0,21.0,332.0,2.0,32.0,352.0,324.81,235.72
2016,8,12,12,15,165.0,389.0,2.0,32.0,543.0,551.01,399.29
2016,8,12,12,30,309.0,446.0,2.0,32.0,734.0,764.56,542.74
2016,8,12,12,45,255.0,455.0,2.0,32.0,692.0,718.93,509.81
2016,8,12,13,0,201.0,464.0,2.0,32.0,650.0,659.33,469.61
2016,8,12,13,15,305.0,422.5,2.0,32.0,700.0,727.87,518.57
2016,8,12,13,30,409.0,381.0,2.0,32.0,750.0,789.66,561.34
2016,8,12,13,45,635.0,246.0,2.0,32.5,803.0,861.18,612.74
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,900.64,637.59
2016,8,12,14,15,854.5,110.0,2.0,32.5,829.0,869.93,619.7
2016,8,12,14,30,848.0,109.0,2.0,32.0,802.0,836.37,600.46
2016,8,12,14,45,835.0,109.0,2.0,32.0,767.5,795.86,575.28
2016,8,12,15,0,822.0,109.0,2.0,32.0,733.0,753.34,548.56
2016,8,12,15,15,810.0,106.5,1.95,32.0,694.0,711.46,521.63
2016,8,12,15,30,798.0,104.0,1.9,32.0,655.0,663.18,488.78
2016,8,12,15,45,777.0,103.5,1.85,32.0,610.0,609.91,451.23
2016,8,12,16,0,756.0,103.0,1.8,32.0,565.0,556.46,412.62
2016,8,12,16,15,735.0,99.0,1.75,31.5,517.5,499.69,371.38
2016,8,12,16,30,714.0,95.0,1.7,31.0,470.0,443.45,329.09
2016,8,12,16,45,680.5,92.0,1.7,31.0,419.5,382.73,281.67
2016,8,12,17,0,647.0,89.0,1.7,31.0,369.0,325.33,235.45
2016,8,12,17,15,608.0,83.0,1.55,30.5,318.5,266.33,187.39
2016,8,12,17,30,569.0,77.0,1.4,30.0,268.0,211.28,141.99
2016,8,12,17,45,511.0,70.0,1.25,29.5,218.5,156.19,98.06
2016,8,12,18,0,453.0,63.0,1.1,29.0,169.0,108.05,62.27
2016,8,12,18,15,371.0,52.0,1.05,28.5,124.0,62.32,34.05
2016,8,12,18,30,289.0,41.0,1.0,28.0,79.0,31.76,20.46
2016,8,12,18,45,175.0,26.5,0.95,27.5,46.5,20.78,8.81
2016,8,12,19,0,61.0,12.0,0.9,27.0,14.0,10.91,0.0
2016,8,12,19,15,30.5,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.0,11.0,1.6,22.5,15.5,10.01,0.0
2016,8,13,6,0,150.0,22.0,1.8,23.0,31.0,17.32,2.46
2016,8,13,6,15,255.0,35.5,1.9,23.5,69.5,27.6,17.08
2016,8,13,6,30,360.0,49.0,2.0,24.0,108.0,51.83,29.42
2016,8,13,6,45,435.0,57.5,2.15,24.5,155.0,92.45,52.58
2016,8,13,7,0,510.0,66.0,2.3,25.0,202.0,142.56,88.93
2016,8,13,7,15,558.5,73.0,2.4,25.5,252.5,194.59,131.37
2016,8,13,7,30,607.0,80.0,2.5,26.0,303.0,252.15,179.6
2016,8,13,7,45,643.5,85.0,2.6,27.0,354.0,308.89,227.02
2016,8,13,8,0,680.0,90.0,2.7,28.0,405.0,369.02,275.98
2016,8,13,8,15,705.5,94.0,2.7,28.5,454.0,426.14,321.78
2016,8,13,8,30,731.0,98.0,2.7,29.0,503.0,485.25,367.52
2016,8,13,8,45,749.0,102.5,2.75,29.5,549.5,540.85,409.32
2016,8,13,9,0,767.0,107.0,2.8,30.0,596.0,596.46,449.78
2016,8,13,9,15,782.0,109.5,2.85,30.0,638.0,647.73,486.98
2016,8,13,9,30,797.0,112.0,2.9,30.0,680.0,698.1,522.69
2016,8,13,9,45,809.5,113.5,2.95,30.5,718.0,744.34,552.5
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,783.3,576.71
2016,8,13,10,15,427.5,225.5,3.0,31.0,559.5,598.92,444.61
2016,8,13,10,30,33.0,336.0,3.0,31.0,363.0,347.02,255.31
2016,8,13,10,45,201.0,362.5,3.05,31.5,537.5,537.96,396.21
2016,8,13,11,0,369.0,389.0,3.1,32.0,712.0,738.17,534.6
2016,8,13,11,15,610.0,259.0,3.1,32.0,806.0,861.63,621.74
2016,8,13,11,30,851.0,129.0,3.1,32.0,900.0,958.11,684.48
2016,8,13,11,45,848.5,132.0,3.1,32.0,909.0,969.71,690.75
2016,8,13,12,0,846.0,135.0,3.1,32.0,918.0,977.74,695.53
2016,8,13,12,15,846.5,135.0,3.1,32.0,920.5,982.26,698.2
2016,8,13,12,30,847.0,135.0,3.1,32.0,923.0,983.25,698.78
2016,8,13,12,45,838.5,139.5,3.1,32.0,915.5,976.2,694.38
2016,8,13,13,0,830.0,144.0,3.1,32.0,908.0,965.73,687.98
2016,8,13,13,15,422.0,203.5,3.05,32.0,592.0,638.85,468.87
2016,8,13,13,30,14.0,263.0,3.0,32.0,276.0,252.28,184.3
2016,8,13,13,45,413.0,202.0,3.0,32.0,558.5,611.72,454.32
2016,8,13,14,0,812.0,141.0,3.0,32.0,841.0,895.7,647.03
2016,8,13,14,15,434.0,251.5,2.95,32.0,624.5,650.66,476.91
2016,8,13,14,30,56.0,362.0,2.9,32.0,408.0,390.88,286.27
2016,8,13,14,45,416.5,247.0,2.85,32.0,564.0,598.89,444.05
2016,8,13,15,0,777.0,132.0,2.8,32.0,720.0,747.51,551.02
2016,8,13,15,15,763.5,129.0,2.7,32.0,681.0,700.83,518.23
2016,8,13,15,30,750.0,126.0,2.6,32.0,642.0,652.85,484.57
2016,8,13,15,45,480.5,198.5,2.55,32.0,520.5,510.6,380.76
2016,8,13,16,0,211.0,271.0,2.5,32.0,399.0,380.39,283.89
2016,8,13,16,15,441.5,190.0,2.4,31.5,429.5,426.32,319.78
2016,8,13,16,30,672.0,109.0,2.3,31.0,460.0,436.49,326.03
2016,8,13,16,45,644.0,103.0,2.25,31.0,410.5,378.05,279.64
2016,8,13,17,0,616.0,97.0,2.2,31.0,361.0,321.7,233.94
2016,8,13,17,15,575.5,90.0,1.95,30.5,311.0,263.0,186.07
2016,8,13,17,30,535.0,83.0,1.7,30.0,261.0,208.53,141.18
2016,8,13,17,45,483.5,73.5,1.45,29.5,212.5,154.33,97.77
2016,8,13,18,0,432.0,64.0,1.2,29.0,164.0,106.36,61.82
2016,8,13,18,15,351.0,52.5,1.15,28.5,119.5,60.1,32.91
2016,8,13,18,30,270.0,41.0,1.1,28.0,75.0,31.77,20.39
2016,8,13,18,45,163.0,25.5,1.1,27.5,43.5,20.0,7.56
2016,8,13,19,0,56.0,10.0,1.1,27.0,12.0,9.1,0.0
2016,8,13,19,15,28.0,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,86.5,10.0,1.4,22.5,15.5,9.1,0.0
2016,8,14,6,0,173.0,20.0,1.6,23.0,31.0,16.33,0.83
2016,8,14,6,15,282.5,32.0,1.6,23.5,69.5,25.67,15.42
2016,8,14,6,30,392.0,44.0,1.6,24.0,108.0,48.8,26.16
2016,8,14,6,45,466.0,52.0,1.65,24.5,155.5,91.04,50.11
2016,8,14,7,0,540.0,60.0,1.7,25.0,203.0,142.56,87.58
2016,8,14,7,15,588.0,66.0,1.75,25.5,253.5,195.43,130.83
2016,8,14,7,30,636.0,72.0,1.8,26.0,304.0,253.73,179.72
2016,8,14,7,45,671.0,76.5,1.85,26.5,355.0,311.18,228.13
2016,8,14,8,0,706.0,81.0,1.9,27.0,406.0,372.93,278.75
2016,8,14,8,15,730.5,84.5,1.85,27.5,455.5,430.3,324.5
2016,8,14,8,30,755.0,88.0,1.8,28.0,505.0,488.94,369.48
2016,8,14,8,45,774.0,91.0,1.75,28.5,551.5,544.86,410.8
2016,8,14,9,0,793.0,94.0,1.7,29.0,598.0,600.82,450.58
2016,8,14,9,15,806.5,96.5,1.65,29.5,640.0,649.2,483.73
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,698.88,516.18
2016,8,14,9,45,831.0,101.0,1.55,30.5,719.5,744.76,543.91
2016,8,14,10,0,842.0,103.0,1.5,31.0,757.0,788.77,569.83
2016,8,14,10,15,850.0,104.5,1.5,31.0,788.5,827.66,593.64
2016,8,14,10,30,858.0,106.0,1.5,31.0,820.0,864.0,615.63
2016,8,14,10,45,863.5,107.5,1.5,31.5,844.5,895.36,633.04
2016,8,14,11,0,869.0,109.0,1.5,32.0,869.0,923.67,648.43
2016,8,14,11,15,872.5,109.5,1.55,32.0,886.5,945.87,661.95
2016,8,14,11,30,876.0,110.0,1.6,32.0,904.0,964.69,673.49
2016,8,14,11,45,878.0,111.0,1.7,32.0,914.0,979.05,683.05
2016,8,14,12,0,880.0,112.0,1.8,32.0,924.0,989.82,690.53
2016,8,14,12,15,880.0,112.0,1.85,32.0,926.0,993.96,693.45
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,994.42,694.29
2016,8,14,12,45,598.5,273.5,2.0,32.0,827.0,893.64,630.83
2016,8,14,13,0,317.0,435.0,2.1,32.0,726.0,758.82,537.55
2016,8,14,13,15,368.5,404.5,2.15,32.0,738.5,773.1,550.2
2016,8,14,13,30,420.0,374.0,2.2,32.0,751.0,795.43,566.65
2016,8,14,13,45,306.5,399.5,2.25,32.0,671.5,694.15,497.8
2016,8,14,14,0,193.0,425.0,2.3,32.0,592.0,595.46,429.7
2016,8,14,14,15,523.5,264.0,2.25,32.0,694.5,742.62,538.85
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,836.8,603.69
2016,8,14,14,45,846.0,100.5,2.2,32.0,763.5,797.44,578.02
2016,8,14,15,0,838.0,98.0,2.2,32.0,730.0,755.69,551.69
2016,8,14,15,15,826.5,96.0,2.15,31.5,690.5,709.71,522.95
2016,8,14,15,30,815.0,94.0,2.1,31.0,651.0,662.09,491.84
2016,8,14,15,45,800.0,91.0,2.05,31.0,607.5,612.32,456.37
2016,8,14,16,0,785.0,88.0,2.0,31.0,564.0,558.65,417.28
2016,8,14,16,15,765.0,85.0,1.9,30.5,516.0,501.85,375.38
2016,8,14,16,30,745.0,82.0,1.8,30.0,468.0,445.41,332.33
2016,8,14,16,45,667.0,92.0,1.7,30.0,410.0,377.01,278.81
2016,8,14,17,0,589.0,102.0,1.6,30.0,352.0,316.61,230.64
2016,8,14,17,15,602.5,83.0,1.4,29.5,309.0,264.39,186.65
2016,8,14,17,30,616.0,64.0,1.2,29.0,266.0,209.92,139.74
2016,8,14,17,45,561.5,58.0,1.0,28.5,216.5,153.56,94.19
2016,8,14,18,0,507.0,52.0,0.8,28.0,167.0,103.64,56.77
2016,8,14,18,15,423.5,43.0,0.8,27.5,122.0,56.29,28.16
2016,8,14,18,30,340.0,34.0,0.8,27.0,77.0,27.18,16.65
2016,8,14,18,45,170.0,23.0,0.8,27.0,44.5,18.06,5.46
2016,8,14,19,0,0.0,12.0,0.8,27.0,12.0,10.91,0.0
2016,8,14,19,15,0.0,6.0,0.75,26.5,6.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.0,9.5,0.7,23.5,14.5,8.64,0.0
2016,8,15,6,0,172.0,19.0,0.8,24.0,29.0,15.48,0.0
2016,8,15,6,15,283.5,31.0,0.8,24.5,67.5,24.86,14.62
2016,8,15,6,30,395.0,43.0,0.8,25.0,106.0,48.5,25.55
2016,8,15,6,45,468.5,50.5,0.8,25.5,153.5,90.53,49.26
2016,8,15,7,0,542.0,58.0,0.8,26.0,201.0,141.77,86.3
2016,8,15,7,15,590.0,64.0,0.8,26.5,251.5,194.83,129.28
2016,8,15,7,30,638.0,70.0,0.8,27.0,302.0,253.33,177.64
2016,8,15,7,45,672.5,74.5,0.85,27.5,353.0,312.09,226.28
2016,8,15,8,0,707.0,79.0,0.9,28.0,404.0,372.44,274.95
2016,8,15,8,15,731.5,83.0,0.85,28.5,453.0,430.42,319.98
2016,8,15,8,30,756.0,87.0,0.8,29.0,502.0,489.68,364.05
2016,8,15,8,45,772.5,91.0,0.8,29.5,548.5,545.29,404.1
2016,8,15,9,0,789.0,95.0,0.8,30.0,595.0,600.69,442.47
2016,8,15,9,15,803.0,97.5,0.9,30.0,637.0,652.35,478.94
2016,8,15,9,30,817.0,100.0,1.0,30.0,679.0,699.1,511.03
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.0,743.17,539.1
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,784.78,565.27
2016,8,15,10,15,832.5,113.5,1.4,31.0,782.0,823.46,589.96
2016,8,15,10,30,841.0,115.0,1.5,31.0,813.0,859.69,612.99
2016,8,15,10,45,514.5,274.0,1.6,31.5,705.5,758.31,542.75
2016,8,15,11,0,188.0,433.0,1.7,32.0,598.0,604.25,431.9
2016,8,15,11,15,148.0,439.0,1.7,32.0,570.5,577.55,413.63
2016,8,15,11,30,108.0,445.0,1.7,32.0,543.0,534.93,383.62
2016,8,15,11,45,147.5,454.5,1.75,32.0,590.0,599.1,428.26
2016,8,15,12,0,187.0,464.0,1.8,32.0,637.0,649.69,462.68
2016,8,15,12,15,524.5,294.0,1.8,32.0,779.0,841.34,597.42
2016,8,15,12,30,862.0,124.0,1.8,32.0,921.0,989.86,691.98
2016,8,15,12,45,546.5,290.0,1.85,32.5,794.0,857.08,603.94
2016,8,15,13,0,231.0,456.0,1.9,33.0,667.0,683.11,482.82
2016,8,15,13,15,358.5,407.0,1.85,33.0,729.5,766.91,542.26
2016,8,15,13,30,486.0,358.0,1.8,33.0,792.0,843.89,593.87
2016,8,15,13,45,395.5,379.5,1.8,33.0,728.0,757.93,536.48
2016,8,15,14,0,305.0,401.0,1.8,33.0,664.0,685.96,488.26
2016,8,15,14,15,402.0,350.0,1.75,33.0,684.0,710.03,507.58
2016,8,15,14,30,499.0,299.0,1.7,33.0,704.0,738.1,528.18
2016,8,15,14,45,421.5,312.5,1.65,33.0,644.5,667.57,479.88
2016,8,15,15,0,344.0,326.0,1.6,33.0,585.0,592.66,428.78
2016,8,15,15,15,551.5,223.0,1.5,32.5,611.0,636.95,464.35
2016,8,15,15,30,759.0,120.0,1.4,32.0,637.0,653.77,479.33
2016,8,15,15,45,742.5,116.0,1.35,32.0,593.0,601.29,442.24
2016,8,15,16,0,726.0,112.0,1.3,32.0,549.0,548.35,404.45
2016,8,15,16,15,703.0,108.0,1.2,32.0,501.5,491.57,362.61
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,435.5,320.13
2016,8,15,16,45,651.5,98.0,1.05,32.0,404.5,376.31,274.43
2016,8,15,17,0,623.0,92.0,1.0,32.0,355.0,319.27,229.03
2016,8,15,17,15,581.5,85.5,0.9,31.5,304.5,260.27,181.76
2016,8,15,17,30,540.0,79.0,0.8,31.0,254.0,205.62,137.39
2016,8,15,17,45,481.5,70.5,0.7,30.5,205.5,150.79,94.25
2016,8,15,18,0,423.0,62.0,0.6,30.0,157.0,103.07,59.19
2016,8,15,18,15,338.5,50.5,0.55,29.5,113.0,57.3,31.01
2016,8,15,18,30,254.0,39.0,0.5,29.0,69.0,30.28,18.9
2016,8,15,18,45,144.5,23.5,0.5,29.0,39.0,18.47,4.44
2016,8,15,19,0,35.0,8.0,0.5,29.0,9.0,7.28,0.0
2016,8,15,19,15,17.5,4.0,0.5,28.5,4.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,61.5,10.0,1.6,22.5,13.0,9.1,0.0
2016,8,16,6,0,123.0,20.0,1.8,23.0,26.0,15.76,0.0
2016,8,16,6,15,231.5,33.5,1.9,23.5,63.5,26.08,15.57
2016,8,16,6,30,340.0,47.0,2.0,24.0,101.0,50.78,28.44
2016,8,16,6,45,419.0,56.0,2.15,24.5,147.5,91.29,52.06
2016,8,16,7,0,498.0,65.0,2.3,25.0,194.0,141.83,88.89
2016,8,16,7,15,548.5,72.0,2.3,25.5,244.5,193.84,131.36
2016,8,16,7,30,599.0,79.0,2.3,26.0,295.0,251.66,179.7
2016,8,16,7,45,638.0,83.5,2.35,27.0,346.0,308.55,227.1
2016,8,16,8,0,677.0,88.0,2.4,28.0,397.0,369.13,276.21
2016,8,16,8,15,703.0,92.0,2.35,28.5,446.5,426.51,321.94
2016,8,16,8,30,729.0,96.0,2.3,29.0,496.0,485.85,367.5
2016,8,16,8,45,750.0,99.0,2.25,29.5,542.5,541.74,408.96
2016,8,16,9,0,771.0,102.0,2.2,30.0,589.0,597.92,449.14
2016,8,16,9,15,785.5,105.0,2.2,30.0,631.5,649.66,486.03
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,700.43,521.28
2016,8,16,9,45,821.5,104.5,2.2,30.5,713.5,743.85,548.22
2016,8,16,10,0,843.0,101.0,2.2,31.0,753.0,790.44,576.87
2016,8,16,10,15,851.0,103.0,2.2,31.0,784.5,829.89,601.54
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,866.8,624.37
2016,8,16,10,45,519.0,269.0,2.25,31.5,702.5,758.66,548.16
2016,8,16,11,0,179.0,433.0,2.3,32.0,589.0,596.77,429.56
2016,8,16,11,15,232.5,433.5,2.3,32.0,640.5,653.12,469.8
2016,8,16,11,30,286.0,434.0,2.3,32.0,692.0,723.73,517.3
2016,8,16,11,45,584.0,272.0,2.35,32.5,806.5,873.56,622.4
2016,8,16,12,0,882.0,110.0,2.4,33.0,921.0,992.5,697.14
2016,8,16,12,15,882.5,110.0,2.4,33.0,923.0,997.05,698.71
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,997.91,699.18
2016,8,16,12,45,886.0,107.0,2.4,33.0,921.0,994.48,697.15
2016,8,16,13,0,889.0,104.0,2.4,33.0,917.0,987.3,692.94
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.5,973.58,684.78
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,956.27,674.51
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,932.61,660.31
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,905.66,644.06
2016,8,16,14,15,867.5,100.0,2.35,33.0,821.5,874.24,624.53
2016,8,16,14,30,861.0,99.0,2.3,33.0,794.0,839.92,603.09
2016,8,16,14,45,852.0,97.5,2.3,33.0,760.5,800.34,578.47
2016,8,16,15,0,843.0,96.0,2.3,33.0,727.0,758.41,552.09
2016,8,16,15,15,831.5,94.0,2.25,33.0,687.5,712.04,522.13
2016,8,16,15,30,820.0,92.0,2.2,33.0,648.0,664.01,490.0
2016,8,16,15,45,803.5,89.5,2.15,33.0,603.5,610.89,452.47
2016,8,16,16,0,787.0,87.0,2.1,33.0,559.0,559.02,414.8
2016,8,16,16,15,766.5,84.0,2.05,32.5,511.0,501.68,372.93
2016,8,16,16,30,746.0,81.0,2.0,32.0,463.0,444.76,329.89
2016,8,16,16,45,715.0,78.0,1.95,32.0,412.0,384.16,282.1
2016,8,16,17,0,684.0,75.0,1.9,32.0,361.0,325.81,234.69
2016,8,16,17,15,645.0,70.0,1.65,31.0,310.0,264.29,184.65
2016,8,16,17,30,606.0,65.0,1.4,30.0,259.0,207.91,138.03
2016,8,16,17,45,545.5,59.0,1.2,29.5,209.0,151.06,92.5
2016,8,16,18,0,485.0,53.0,1.0,29.0,159.0,101.44,55.74
2016,8,16,18,15,397.5,43.5,0.95,28.5,114.5,54.9,27.85
2016,8,16,18,30,310.0,34.0,0.9,28.0,70.0,27.44,16.57
2016,8,16,18,45,155.0,17.0,0.85,27.5,35.0,13.49,0.58
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,64.0,9.5,1.45,22.5,12.5,8.64,0.0
2016,8,17,6,0,128.0,19.0,1.6,23.0,25.0,14.98,0.0
2016,8,17,6,15,240.0,32.0,1.65,23.5,62.5,24.95,14.55
2016,8,17,6,30,352.0,45.0,1.7,24.0,100.0,49.88,27.27
2016,8,17,6,45,427.0,54.5,1.8,24.5,146.5,91.33,51.68
2016,8,17,7,0,502.0,64.0,1.9,25.0,193.0,142.31,89.06
2016,8,17,7,15,553.0,71.0,1.9,25.5,243.5,194.77,131.88
2016,8,17,7,30,604.0,78.0,1.9,26.0,294.0,253.1,180.56
2016,8,17,7,45,640.5,83.0,1.9,27.0,345.0,309.99,227.82
2016,8,17,8,0,677.0,88.0,1.9,28.0,396.0,370.27,276.43
2016,8,17,8,15,703.5,92.5,1.85,28.5,445.5,428.46,322.41
2016,8,17,8,30,730.0,97.0,1.8,29.0,495.0,488.62,368.14
2016,8,17,8,45,751.5,99.5,1.75,30.0,542.0,544.43,408.26
2016,8,17,9,0,773.0,102.0,1.7,31.0,589.0,600.55,446.94
2016,8,17,9,15,788.0,105.0,1.65,31.5,631.5,652.77,482.28
2016,8,17,9,30,803.0,108.0,1.6,32.0,674.0,704.06,515.69
2016,8,17,9,45,816.0,109.0,1.55,32.5,712.0,745.58,540.23
2016,8,17,10,0,829.0,110.0,1.5,33.0,750.0,789.7,566.03
2016,8,17,10,15,837.5,112.0,1.55,33.0,781.0,829.09,590.48
2016,8,17,10,30,846.0,114.0,1.6,33.0,812.0,866.0,613.22
2016,8,17,10,45,850.5,116.0,1.7,33.0,836.5,896.61,632.46
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,924.14,649.82
2016,8,17,11,15,562.5,277.5,1.85,33.0,770.5,839.73,593.55
2016,8,17,11,30,270.0,437.0,1.9,33.0,680.0,712.37,503.49
2016,8,17,11,45,568.5,279.0,2.0,33.5,798.0,866.4,612.21
2016,8,17,12,0,867.0,121.0,2.1,34.0,916.0,990.11,689.93
2016,8,17,12,15,594.0,278.5,2.15,34.0,824.0,900.0,631.12
2016,8,17,12,30,321.0,436.0,2.2,34.0,732.0,771.64,542.18
2016,8,17,12,45,367.5,411.0,2.3,34.0,748.0,790.74,557.77
2016,8,17,13,0,414.0,386.0,2.4,34.0,764.0,819.12,577.95
2016,8,17,13,15,617.5,264.5,2.4,34.0,818.5,893.22,631.59
2016,8,17,13,30,821.0,143.0,2.4,34.0,873.0,947.48,667.07
2016,8,17,13,45,817.0,141.0,2.45,34.0,852.5,924.36,653.0
2016,8,17,14,0,813.0,139.0,2.5,34.0,832.0,898.07,637.57
2016,8,17,14,15,805.0,137.0,2.5,33.5,804.5,865.23,618.76
2016,8,17,14,30,797.0,135.0,2.5,33.0,777.0,829.75,598.08
2016,8,17,14,45,789.0,131.5,2.5,33.0,743.5,790.29,573.35
2016,8,17,15,0,781.0,128.0,2.5,33.0,710.0,748.63,546.93
2016,8,17,15,15,569.0,204.0,2.45,32.5,615.5,636.33,468.6
2016,8,17,15,30,357.0,280.0,2.4,32.0,521.0,523.1,387.31
2016,8,17,15,45,220.5,270.0,2.35,32.0,415.5,399.32,297.8
2016,8,17,16,0,84.0,260.0,2.3,32.0,310.0,290.21,216.78
2016,8,17,16,15,42.0,134.5,2.15,31.5,159.5,145.01,107.97
2016,8,17,16,30,0.0,9.0,2.0,31.0,9.0,7.93,0.68
2016,8,17,16,45,0.0,33.0,1.95,31.0,33.0,29.1,17.69
2016,8,17,17,0,0.0,57.0,1.9,31.0,57.0,50.34,34.75
2016,8,17,17,15,0.0,49.0,1.65,30.5,49.0,43.24,29.23
2016,8,17,17,30,0.0,41.0,1.4,30.0,41.0,36.14,23.65
2016,8,17,17,45,0.0,32.5,1.2,29.5,32.5,28.62,17.6
2016,8,17,18,0,0.0,24.0,1.0,29.0,24.0,21.11,11.46
2016,8,17,18,15,0.0,17.0,0.9,28.5,17.0,14.94,6.33
2016,8,17,18,30,0.0,10.0,0.8,28.0,10.0,8.78,1.43
2016,8,17,18,45,0.0,5.0,0.75,27.5,5.0,4.38,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.8,22.5,8.0,7.28,0.0
2016,8,18,6,0,0.0,16.0,0.9,23.0,16.0,14.06,0.0
2016,8,18,6,15,46.5,35.0,0.95,23.0,42.0,28.83,17.61
2016,8,18,6,30,93.0,54.0,1.0,23.0,68.0,48.38,31.63
2016,8,18,6,45,126.5,74.5,1.05,23.5,102.0,76.91,52.28
2016,8,18,7,0,160.0,95.0,1.1,24.0,136.0,110.97,78.5
2016,8,18,7,15,178.0,116.5,1.15,24.0,172.0,145.07,106.33
2016,8,18,7,30,196.0,138.0,1.2,24.0,208.0,184.88,138.92
2016,8,18,7,45,106.5,149.5,1.3,24.5,188.5,175.15,133.95
2016,8,18,8,0,17.0,161.0,1.4,25.0,169.0,150.16,115.25
2016,8,18,8,15,373.0,128.0,1.45,25.5,330.5,305.25,234.89
2016,8,18,8,30,729.0,95.0,1.5,26.0,492.0,487.37,371.58
2016,8,18,8,45,753.0,96.5,1.6,26.5,539.0,543.59,412.93
2016,8,18,9,0,777.0,98.0,1.7,27.0,586.0,600.37,454.26
2016,8,18,9,15,423.5,205.0,1.7,27.5,473.5,502.26,379.19
2016,8,18,9,30,70.0,312.0,1.7,28.0,361.0,344.48,257.75
2016,8,18,9,45,456.0,206.5,1.7,28.5,555.0,570.88,428.66
2016,8,18,10,0,842.0,101.0,1.7,29.0,749.0,792.55,580.75
2016,8,18,10,15,850.0,102.5,1.65,29.0,780.0,831.48,602.69
2016,8,18,10,30,858.0,104.0,1.6,29.0,811.0,867.85,624.42
2016,8,18,10,45,862.0,106.5,1.55,29.5,835.5,898.86,641.21
2016,8,18,11,0,866.0,109.0,1.5,30.0,860.0,926.73,655.83
2016,8,18,11,15,661.5,238.0,1.5,30.0,818.5,897.19,636.09
2016,8,18,11,30,457.0,367.0,1.5,30.0,777.0,836.0,591.03
2016,8,18,11,45,436.0,377.5,1.5,30.5,772.5,832.81,587.62
2016,8,18,12,0,415.0,388.0,1.5,31.0,768.0,826.93,581.98
2016,8,18,12,15,323.0,423.0,1.5,31.0,719.5,761.32,537.57
2016,8,18,12,30,231.0,458.0,1.5,31.0,671.0,691.26,490.04
2016,8,18,12,45,556.5,283.0,1.5,31.0,790.0,865.88,613.08
2016,8,18,13,0,882.0,108.0,1.5,31.0,909.0,986.71,689.24
2016,8,18,13,15,879.0,107.0,1.5,31.0,896.0,971.92,679.1
2016,8,18,13,30,876.0,106.0,1.5,31.0,883.0,953.58,668.42
2016,8,18,13,45,872.5,104.5,1.55,31.0,862.5,930.8,655.7
2016,8,18,14,0,869.0,103.0,1.6,31.0,842.0,904.68,640.87
2016,8,18,14,15,862.0,101.5,1.6,31.0,814.0,872.27,621.4
2016,8,18,14,30,855.0,100.0,1.6,31.0,786.0,837.0,600.02
2016,8,18,14,45,846.0,98.5,1.65,31.0,752.0,797.43,576.18
2016,8,18,15,0,837.0,97.0,1.7,31.0,718.0,755.55,550.49
2016,8,18,15,15,824.5,94.5,1.7,31.0,678.5,708.0,520.21
2016,8,18,15,30,812.0,92.0,1.7,31.0,639.0,658.9,487.73
2016,8,18,15,45,668.0,138.0,1.7,31.0,567.0,577.26,428.83
2016,8,18,16,0,524.0,184.0,1.7,31.0,495.0,496.61,370.0
2016,8,18,16,15,629.0,133.0,1.65,30.5,474.0,476.99,356.52
2016,8,18,16,30,734.0,82.0,1.6,30.0,453.0,439.81,328.08
2016,8,18,16,45,616.5,100.0,1.55,30.0,388.0,363.31,268.93
2016,8,18,17,0,499.0,118.0,1.5,30.0,323.0,295.56,216.21
2016,8,18,17,15,479.5,102.0,1.3,29.5,276.5,241.79,172.35
2016,8,18,17,30,460.0,86.0,1.1,29.0,230.0,190.01,129.41
2016,8,18,17,45,416.0,73.5,0.95,28.5,184.5,139.33,88.78
2016,8,18,18,0,372.0,61.0,0.8,28.0,139.0,94.04,54.68
2016,8,18,18,15,301.0,47.5,0.75,27.5,99.0,52.25,28.53
2016,8,18,18,30,230.0,34.0,0.7,27.0,59.0,26.48,15.59
2016,8,18,18,45,115.0,17.0,0.7,26.5,29.5,13.36,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.0,1.05,20.5,7.0,6.37,0.0
2016,8,19,6,0,0.0,14.0,1.2,21.0,14.0,12.33,0.0
2016,8,19,6,15,28.0,33.0,1.15,21.5,37.0,27.97,16.88
2016,8,19,6,30,56.0,52.0,1.1,22.0,60.0,45.63,30.28
2016,8,19,6,45,74.0,73.0,1.05,22.5,89.0,70.61,49.47
2016,8,19,7,0,92.0,94.0,1.0,23.0,118.0,98.32,71.44
2016,8,19,7,15,101.0,117.5,1.0,23.5,149.0,128.69,96.16
2016,8,19,7,30,110.0,141.0,1.0,24.0,180.0,160.45,121.82
2016,8,19,7,45,409.0,108.5,1.0,25.0,287.5,251.58,188.16
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,374.41,280.06
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,432.43,325.18
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,491.78,369.79
2016,8,19,8,45,604.0,154.5,0.9,27.5,501.0,516.11,386.35
2016,8,19,9,0,450.0,226.0,0.9,28.0,508.0,516.88,384.73
2016,8,19,9,15,389.5,264.5,0.9,28.0,520.5,529.03,392.4
2016,8,19,9,30,329.0,303.0,0.9,28.0,533.0,542.73,400.3
2016,8,19,9,45,235.0,335.5,0.9,28.5,504.5,508.77,373.74
2016,8,19,10,0,141.0,368.0,0.9,29.0,476.0,475.6,347.5
2016,8,19,10,15,156.0,385.5,0.9,29.0,510.0,512.4,372.95
2016,8,19,10,30,171.0,403.0,0.9,29.0,544.0,549.71,397.87
2016,8,19,10,45,118.0,400.5,0.95,29.5,499.5,505.39,365.21
2016,8,19,11,0,65.0,398.0,1.0,30.0,455.0,444.34,321.36
2016,8,19,11,15,185.0,412.0,1.05,30.0,577.5,588.76,423.61
2016,8,19,11,30,305.0,426.0,1.1,30.0,700.0,737.39,522.74
2016,8,19,11,45,237.5,443.5,1.15,30.0,658.5,679.75,482.39
2016,8,19,12,0,170.0,461.0,1.2,30.0,617.0,633.24,450.57
2016,8,19,12,15,185.5,461.5,1.2,30.0,632.0,650.27,462.6
2016,8,19,12,30,201.0,462.0,1.2,30.0,647.0,666.3,473.4
2016,8,19,12,45,241.0,451.0,1.25,30.0,671.0,693.71,492.92
2016,8,19,13,0,281.0,440.0,1.3,30.0,695.0,733.41,520.03
2016,8,19,13,15,277.5,433.5,1.25,29.5,682.5,718.86,510.96
2016,8,19,13,30,274.0,427.0,1.2,29.0,670.0,702.98,501.55
2016,8,19,13,45,244.5,421.5,1.2,29.0,634.5,662.57,474.78
2016,8,19,14,0,215.0,416.0,1.2,29.0,599.0,609.89,439.9
2016,8,19,14,15,285.5,384.0,1.15,28.5,618.0,644.32,466.29
2016,8,19,14,30,356.0,352.0,1.1,28.0,637.0,661.05,480.01
2016,8,19,14,45,292.5,349.5,1.1,28.0,576.5,592.0,432.45
2016,8,19,15,0,229.0,347.0,1.1,28.0,516.0,516.64,380.49
2016,8,19,15,15,262.0,319.5,1.1,27.5,503.0,511.58,379.48
2016,8,19,15,30,295.0,292.0,1.1,27.0,490.0,493.07,368.3
2016,8,19,15,45,337.5,260.0,1.1,27.0,471.5,472.49,354.74
2016,8,19,16,0,380.0,228.0,1.1,27.0,453.0,447.04,337.02
2016,8,19,16,15,236.5,220.5,1.05,26.5,356.5,340.77,258.56
2016,8,19,16,30,93.0,213.0,1.0,26.0,260.0,239.57,182.74
2016,8,19,16,45,87.5,189.5,1.0,26.0,230.0,209.05,159.73
2016,8,19,17,0,82.0,166.0,1.0,26.0,200.0,179.25,136.53
2016,8,19,17,15,72.5,143.0,0.95,25.5,170.0,149.49,113.26
2016,8,19,17,30,63.0,120.0,0.9,25.0,140.0,121.06,90.71
2016,8,19,17,45,49.5,97.5,0.9,25.0,111.0,93.8,68.9
2016,8,19,18,0,36.0,75.0,0.9,25.0,82.0,68.58,48.77
2016,8,19,18,15,18.0,53.5,0.9,24.5,57.0,46.17,31.18
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,27.54,16.5
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,14.06,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,1.15,20.5,5.0,4.55,0.0
2016,8,20,6,0,0.0,10.0,1.3,21.0,10.0,8.79,0.0
2016,8,20,6,15,0.0,27.5,1.25,21.5,27.5,23.96,13.51
2016,8,20,6,30,0.0,45.0,1.2,22.0,45.0,38.91,26.05
2016,8,20,6,45,7.5,66.0,1.15,22.5,68.0,57.99,41.86
2016,8,20,7,0,15.0,87.0,1.1,23.0,91.0,78.39,58.48
2016,8,20,7,15,23.0,108.5,1.0,23.5,116.0,101.53,77.08
2016,8,20,7,30,31.0,130.0,0.9,24.0,141.0,125.44,96.01
2016,8,20,7,45,25.0,145.0,0.8,24.5,155.0,139.7,107.2
2016,8,20,8,0,19.0,160.0,0.7,25.0,169.0,150.32,115.16
2016,8,20,8,15,27.0,184.5,0.55,25.5,199.0,181.5,138.74
2016,8,20,8,30,35.0,209.0,0.4,26.0,229.0,210.91,160.3
2016,8,20,8,45,70.0,244.5,0.3,27.0,287.5,267.61,201.65
2016,8,20,9,0,105.0,280.0,0.2,28.0,346.0,328.33,244.35
2016,8,20,9,15,106.5,302.0,0.25,28.5,373.0,356.64,263.42
2016,8,20,9,30,108.0,324.0,0.3,29.0,400.0,384.96,282.45
2016,8,20,9,45,137.5,346.0,0.35,29.5,448.0,444.68,323.53
2016,8,20,10,0,167.0,368.0,0.4,30.0,496.0,497.49,358.82
2016,8,20,10,15,184.0,384.0,0.4,30.0,531.0,535.46,383.68
2016,8,20,10,30,201.0,400.0,0.4,30.0,566.0,573.97,408.71
2016,8,20,10,45,201.0,414.0,0.45,30.5,583.5,595.29,421.46
2016,8,20,11,0,201.0,428.0,0.5,31.0,601.0,615.78,433.78
2016,8,20,11,15,163.0,436.5,0.55,31.0,579.0,593.49,418.16
2016,8,20,11,30,125.0,445.0,0.6,31.0,557.0,568.95,401.37
2016,8,20,11,45,182.0,449.0,0.7,31.0,614.0,631.61,444.99
2016,8,20,12,0,239.0,453.0,0.8,31.0,671.0,694.49,487.33
2016,8,20,12,15,221.0,457.0,0.85,31.0,658.5,681.95,478.57
2016,8,20,12,30,203.0,461.0,0.9,31.0,646.0,668.13,469.75
2016,8,20,12,45,207.5,457.0,0.95,31.0,645.5,667.4,470.16
2016,8,20,13,0,212.0,453.0,1.0,31.0,645.0,665.48,469.7
2016,8,20,13,15,531.0,288.5,1.1,31.0,759.0,832.98,587.88
2016,8,20,13,30,850.0,124.0,1.2,31.0,873.0,948.78,662.99
2016,8,20,13,45,842.5,124.0,1.3,31.0,851.5,924.14,648.44
2016,8,20,14,0,835.0,124.0,1.4,31.0,830.0,896.45,633.48
2016,8,20,14,15,827.5,122.5,1.45,30.5,801.5,864.37,616.16
2016,8,20,14,30,820.0,121.0,1.5,30.0,773.0,829.57,596.85
2016,8,20,14,45,811.0,118.0,1.55,30.0,739.0,795.74,576.7
2016,8,20,15,0,802.0,115.0,1.6,30.0,705.0,752.72,550.19
2016,8,20,15,15,788.5,112.0,1.6,29.5,665.0,704.44,520.4
2016,8,20,15,30,775.0,109.0,1.6,29.0,625.0,654.81,487.62
