Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,796.5,121.5,1.35,33.0,705.5,790.46,565.49
2016,8,30,15,0,785.0,119.0,1.3,33.0,670.0,745.62,537.41
2016,8,30,15,15,770.0,116.0,1.25,32.5,629.0,696.01,506.73
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,645.26,473.26
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,590.24,434.99
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,535.5,395.85
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,475.59,352.57
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,417.05,308.73
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,354.59,260.02
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,295.38,212.43
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,234.28,163.45
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,178.87,118.49
2016,8,30,17,45,415.0,58.0,0.65,28.5,149.5,122.93,75.06
2016,8,30,18,0,338.0,48.0,0.6,28.0,102.0,75.15,40.96
2016,8,30,18,15,230.5,33.5,0.6,27.5,64.0,34.33,16.64
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,14.98,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,8.64,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.65,3.45
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,47.35,25.06
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,87.4,51.21
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,140.61,91.2
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,193.39,134.07
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,253.14,183.05
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,311.18,230.55
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,373.45,280.04
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,432.49,325.79
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,493.56,371.35
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,550.26,412.17
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,607.46,451.9
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,659.05,487.02
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,711.02,521.14
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,759.64,549.88
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,807.08,577.15
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,847.19,600.56
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,884.85,622.26
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,906.88,634.12
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,934.07,649.32
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,812.08,570.0
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,635.46,448.42
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,836.36,589.7
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,996.36,690.85
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,999.32,690.69
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,998.67,690.29
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,991.42,685.35
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,980.63,678.44
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,964.38,669.03
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,955.16,664.07
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,929.86,649.22
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,901.46,632.58
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,866.85,612.69
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,829.64,591.02
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,786.09,564.38
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,740.8,536.3
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,690.53,504.64
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,640.74,471.6
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,584.28,432.38
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,528.21,392.32
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,468.45,348.66
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,410.29,304.76
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,348.09,256.32
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,289.5,209.3
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,229.11,160.86
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,174.74,116.87
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,117.95,72.78
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,73.03,40.75
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,33.49,16.47
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,14.19,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,8.19,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,16.05,2.89
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,46.63,25.51
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,86.45,52.67
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,136.53,90.91
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,187.44,132.74
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,245.38,180.89
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,305.59,230.27
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,367.49,279.64
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,425.83,325.47
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,486.52,371.51
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,543.57,412.84
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,601.79,453.55
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,654.5,489.66
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,706.7,524.38
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,755.03,554.9
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,805.54,585.75
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,845.83,610.14
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,883.71,632.74
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,756.54,543.74
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,582.02,417.7
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,794.4,568.67
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,973.89,682.39
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,807.13,570.41
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,587.3,416.51
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,704.66,499.44
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,805.07,566.65
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,602.24,429.68
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,369.96,266.61
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,225.12,164.22
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,100.95,71.91
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,70.21,48.7
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,39.92,25.43
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,177.33,131.17
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,317.47,235.22
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,291.0,215.72
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,255.37,189.95
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,164.49,122.3
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,77.11,55.21
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,130.18,97.04
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,183.48,138.42
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,215.84,164.19
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,241.53,184.12
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,206.15,156.83
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,172.13,130.23
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,138.7,103.65
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,107.21,78.33
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,75.45,53.01
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,48.82,32.02
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,28.0,15.03
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.56,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.23,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,18.49,9.16
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,32.2,20.99
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,45.9,32.75
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,61.48,45.93
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,77.19,59.02
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,83.5,64.12
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,89.8,69.12
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,78.89,59.9
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,68.14,50.86
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,109.87,84.8
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,152.5,118.93
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,131.5,101.66
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,110.63,84.6
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,141.1,108.76
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,172.08,132.96
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,165.34,127.37
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,158.59,121.85
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,194.2,149.91
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,230.32,178.12
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,211.68,163.35
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,193.04,148.65
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,190.83,146.58
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,188.55,144.47
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,209.39,160.76
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,230.29,177.02
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,189.92,145.49
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,149.99,114.14
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,166.19,127.29
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,182.39,140.42
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,168.64,129.64
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,154.99,118.96
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,137.33,105.05
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,119.88,91.24
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,118.46,90.31
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,117.05,89.39
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,115.66,88.67
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,114.28,87.97
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,95.59,73.02
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,77.05,58.09
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,65.46,48.85
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,53.9,39.5
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,46.79,33.7
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,39.69,27.83
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,32.6,21.89
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,25.53,15.88
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,18.91,10.17
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,12.3,4.45
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,7.02,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.68,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,47.99,22.78
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,92.25,52.1
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,148.18,95.78
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,204.7,144.46
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,267.93,199.61
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,329.33,253.31
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,393.66,308.11
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,454.62,358.6
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,517.05,408.47
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,574.94,452.32
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,632.7,494.38
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,682.39,530.94
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,734.37,566.48
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,782.02,597.17
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,827.86,626.01
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,867.49,651.34
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,904.39,674.55
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,934.92,692.23
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,962.02,707.51
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,909.62,671.5
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,822.68,606.28
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,567.74,424.95
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,278.32,208.04
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,364.2,272.83
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,437.46,326.13
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,358.22,267.89
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,267.47,200.54
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,422.38,318.18
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,578.61,431.68
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,649.84,483.89
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,700.33,521.51
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,615.28,461.06
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,521.89,394.23
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,506.69,384.79
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,489.5,373.32
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,484.27,370.61
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,464.58,357.11
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,428.63,330.94
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,391.37,303.21
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,418.48,324.7
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,418.46,322.61
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,354.86,270.59
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,294.62,220.04
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,231.35,166.43
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,174.29,117.95
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,116.92,71.96
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,70.27,38.23
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,28.65,12.82
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,15.46,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,13.76,0.0
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,48.38,24.51
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,91.66,53.66
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,147.36,96.76
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,203.29,144.18
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,266.32,198.06
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,326.94,249.42
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,391.51,302.32
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,452.44,351.32
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,514.88,399.77
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,573.13,443.46
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,631.47,485.77
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,685.17,523.2
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,737.9,557.8
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,785.64,588.07
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,824.9,612.22
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,864.93,637.03
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,902.37,659.82
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,933.7,677.62
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,961.89,693.32
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,983.8,706.36
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,1002.21,717.28
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,1015.97,723.95
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,1026.04,728.44
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,1028.83,729.97
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,1027.81,729.34
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,1021.93,725.85
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,1012.26,720.17
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,894.71,644.92
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,744.24,539.99
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,856.11,621.86
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,919.89,663.02
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,767.53,562.14
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,598.22,441.9
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,571.55,425.47
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,543.27,406.63
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,340.76,258.73
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,150.14,112.44
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,381.22,295.21
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,544.49,415.09
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,482.84,367.22
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,422.36,320.13
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,357.46,268.29
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,295.91,217.43
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,232.22,164.37
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,174.53,115.95
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,116.33,69.73
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,68.63,35.62
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,26.8,10.06
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,10.91,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,12.79,0.0
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,48.55,23.36
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,93.57,53.76
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,150.83,98.43
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,208.67,147.66
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,273.49,203.0
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,335.58,255.7
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,401.89,309.93
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,463.57,359.54
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,526.82,408.52
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,586.57,452.34
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,646.5,494.61
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,701.13,532.99
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,749.67,564.38
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,798.04,594.42
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,844.48,622.6
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,884.8,645.79
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,922.38,666.82
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,954.13,683.83
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,982.61,698.61
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,1005.69,711.31
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,1025.13,721.78
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,1038.29,727.0
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,1047.57,729.98
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,1050.91,730.06
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,1050.29,727.89
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,1040.43,719.79
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,1026.79,709.68
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,1009.64,698.13
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,988.84,684.49
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,962.57,667.66
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,932.96,648.91
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,896.53,626.04
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,857.32,601.5
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,813.78,575.1
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,773.52,550.59
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,721.43,519.22
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,668.07,485.25
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,609.33,445.16
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,550.4,403.77
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,487.73,359.07
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,426.37,313.57
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,360.65,262.91
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,298.36,213.09
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,233.74,161.36
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,175.42,113.94
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,116.39,68.41
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,68.26,34.75
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,25.81,8.53
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,10.01,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.42,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,49.77,23.03
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,96.2,54.56
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,154.47,100.34
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,212.99,150.27
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,278.4,206.21
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,340.97,259.4
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,407.17,313.53
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,469.68,363.45
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,533.78,412.74
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,593.03,456.71
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,652.08,499.05
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,707.24,536.7
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,756.18,567.01
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,804.31,595.97
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,850.29,622.68
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,890.55,644.45
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,928.06,663.72
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,960.27,679.59
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,989.2,692.99
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,1011.67,704.26
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,1030.49,713.25
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,1043.56,717.29
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,1052.75,719.03
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,1055.46,721.37
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,1054.22,721.57
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,1046.97,719.24
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,1035.8,714.64
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,1018.37,705.5
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,997.24,694.2
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,970.05,679.18
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,939.5,662.02
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,903.08,641.03
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,863.82,618.03
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,818.98,591.09
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,771.99,562.34
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,724.38,533.37
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,670.14,498.05
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,610.35,456.04
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,550.61,412.74
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,487.37,365.64
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,425.5,317.95
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,359.06,264.83
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,296.35,213.25
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,231.19,160.14
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,172.43,111.83
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,113.42,66.16
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,65.53,32.75
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,23.56,6.04
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,8.19,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,14.19,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,46.11,23.46
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,87.37,51.83
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,143.16,94.52
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,197.64,139.9
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,259.62,191.95
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,319.85,241.94
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,385.09,294.36
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,445.73,341.56
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,508.46,388.36
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,567.6,430.9
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,626.4,471.63
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,679.81,507.16
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,732.38,539.87
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,782.06,568.92
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,830.41,596.15
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,862.52,615.16
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,899.03,637.0
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,930.73,654.29
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,959.41,669.6
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,982.06,683.25
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,1001.23,694.9
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,1014.26,701.51
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,1023.58,706.03
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,728.45,518.23
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,368.92,264.6
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,255.78,185.64
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,162.25,117.22
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,221.23,161.19
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,281.01,204.72
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,640.65,468.5
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,912.53,646.69
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,876.7,621.75
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,838.17,598.02
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,801.27,575.67
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,755.14,546.99
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,602.21,442.6
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,461.92,342.02
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,514.87,383.53
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,536.43,399.59
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,474.04,353.1
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,413.2,306.69
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,348.79,256.12
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,287.89,206.71
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,223.77,154.65
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,166.22,107.61
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,108.96,63.53
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,62.73,31.38
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,18.14,2.09
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,12.98,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,47.22,22.57
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,90.41,52.24
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,145.86,94.8
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,201.44,141.21
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,264.31,193.82
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,324.27,243.26
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,388.19,293.82
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,448.64,340.33
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,510.53,386.03
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,568.79,426.47
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,627.35,465.36
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,680.89,501.27
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,733.52,534.36
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,782.44,564.6
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,823.38,589.32
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,862.8,614.13
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,899.6,637.2
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,929.65,654.65
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,956.36,670.02
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,978.43,682.8
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,997.02,693.52
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,1007.13,699.76
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,1013.43,703.9
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,1015.83,705.21
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,1014.48,704.41
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,1003.63,697.11
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,989.24,687.83
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,983.0,684.57
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,962.03,672.24
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,931.54,654.62
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,898.29,635.22
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,862.29,614.74
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,823.8,592.42
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,776.32,562.69
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,730.6,533.82
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,678.76,500.02
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,626.21,464.62
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,566.48,422.32
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,508.12,379.89
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,446.56,334.27
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,387.18,288.88
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,322.76,238.58
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,260.5,188.87
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,200.43,140.7
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,147.38,98.04
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,94.84,58.05
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,53.08,28.52
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,17.73,0.25
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,13.42,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,43.78,21.81
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,84.53,50.52
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,137.45,91.02
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,181.99,129.58
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,228.11,169.27
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,281.29,212.83
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,337.33,257.09
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,391.69,298.26
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,447.37,338.61
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,528.82,396.76
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,614.02,455.34
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,667.06,490.53
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,717.06,522.77
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,642.7,465.95
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,522.09,377.17
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,596.3,429.07
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,660.17,471.8
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,648.49,461.46
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,617.83,439.39
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,684.09,483.85
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,735.32,517.29
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,875.97,613.29
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,1000.59,691.18
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,1002.81,691.0
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,1001.43,690.2
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,992.49,684.29
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,980.07,676.46
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,962.13,665.45
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,940.92,652.58
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,815.77,573.32
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,683.21,483.99
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,760.98,542.16
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,815.03,580.61
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,770.39,552.39
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,724.08,523.55
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,672.53,489.26
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,620.38,453.82
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,563.25,414.38
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,506.67,374.15
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,445.32,329.5
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,386.21,285.04
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,322.78,236.28
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,260.8,187.31
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,200.67,139.5
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,147.73,97.26
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,94.56,57.12
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,52.37,27.45
