Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,17.15,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,15.46,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,41.04,20.98
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,80.37,49.6
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,130.94,88.47
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,182.18,130.42
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,241.0,178.81
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,297.92,225.16
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,359.53,273.79
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,421.52,320.87
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,482.4,365.36
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,539.04,405.4
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,596.6,444.67
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,649.29,479.83
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,701.69,513.76
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,753.43,545.75
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,801.5,573.59
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,841.16,598.58
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,878.55,622.08
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,816.97,579.94
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,727.69,516.48
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,858.32,607.69
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,977.06,682.74
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,987.53,688.77
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,994.4,693.81
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,996.52,695.52
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,995.07,695.19
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,685.83,493.52
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,315.45,228.35
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,564.41,410.64
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,758.07,543.76
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,631.96,455.55
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,497.04,360.65
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,447.16,327.42
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,412.29,303.73
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,359.15,265.74
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,307.96,228.64
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,430.63,322.83
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,522.64,391.24
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,439.6,330.37
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,372.9,281.01
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,271.95,205.45
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,185.7,139.93
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,155.3,116.77
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,126.63,94.52
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,136.06,98.95
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,131.22,89.9
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,82.87,52.8
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,43.81,24.02
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,16.78,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,14.58,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,43.39,20.73
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,83.92,49.85
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,136.73,90.73
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,192.52,137.39
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,254.04,189.35
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,313.26,239.07
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,376.98,291.01
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,383.76,297.97
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,367.93,285.44
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,435.08,336.3
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,518.89,397.51
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,547.51,415.5
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,561.16,422.63
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,577.64,431.38
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,590.08,436.96
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,617.92,454.74
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,644.49,471.24
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,680.62,494.0
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,716.42,516.05
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,616.31,445.44
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,510.31,370.05
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,629.27,454.56
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,749.35,535.2
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,753.01,536.64
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,754.93,538.14
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,810.39,575.23
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,847.51,599.83
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,829.16,586.12
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,808.91,571.85
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,694.18,495.23
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,584.56,420.58
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,525.36,381.49
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,468.23,342.57
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,484.79,356.41
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,507.57,373.51
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,590.55,435.44
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,639.69,471.37
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,569.41,421.09
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,501.44,372.4
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,452.84,337.0
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,402.21,298.27
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,337.95,248.09
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,277.18,198.98
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,212.8,146.75
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,155.65,100.15
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,98.35,56.35
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,53.11,24.62
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,14.76,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,15.18,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,43.58,21.33
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,84.67,51.64
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,138.28,93.4
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,126.76,93.58
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,84.19,64.49
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,99.74,76.97
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,115.37,89.14
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,217.39,170.72
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,322.7,253.03
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,408.73,318.38
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,506.59,390.74
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,615.26,470.7
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,731.65,553.04
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,778.82,581.87
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,827.71,611.79
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,867.72,634.8
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,905.26,655.77
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,878.45,635.38
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,829.21,597.32
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,799.55,575.06
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,751.94,540.95
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,763.17,547.08
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,772.71,551.58
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,764.29,545.18
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,754.13,537.87
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,821.88,584.73
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,873.12,619.85
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,920.96,653.85
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,949.42,672.07
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,758.18,545.94
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,549.86,399.94
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,702.84,514.31
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,814.07,593.56
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,540.75,403.06
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,265.08,197.74
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,379.74,288.32
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,477.21,361.95
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,425.64,323.66
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,375.68,286.66
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,382.98,292.22
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,368.93,279.74
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,305.9,229.22
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,248.28,182.25
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,188.3,133.98
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,136.11,92.05
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,84.62,52.64
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,43.19,22.0
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,16.86,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,15.25,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,41.4,20.27
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,81.82,50.49
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,135.04,91.63
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,138.47,102.3
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,118.28,90.94
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,237.98,183.64
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,381.0,293.58
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,441.84,340.55
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,505.23,388.06
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,565.39,430.97
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,626.98,473.22
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,602.2,451.68
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,552.32,412.4
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,569.31,422.41
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,582.59,429.03
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,554.88,407.92
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,535.79,392.69
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,576.42,420.08
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,617.54,446.89
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,828.8,593.97
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,1004.19,703.35
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,1018.52,708.92
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,1029.23,714.4
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,1031.2,715.39
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,1029.39,714.34
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,1024.06,709.91
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,1014.82,703.3
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,997.1,693.14
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,975.81,680.96
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,948.57,665.18
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,918.06,647.39
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,880.92,624.74
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,848.22,604.88
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,802.31,576.94
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,754.42,547.45
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,701.2,514.97
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,647.01,479.38
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,587.15,437.86
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,527.54,395.04
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,464.42,348.11
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,402.52,300.42
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,336.6,248.34
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,274.76,197.79
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,209.65,144.59
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,152.11,97.49
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,93.78,53.17
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,48.43,20.79
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,13.99,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,13.75,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,43.64,18.88
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,88.2,51.73
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,145.18,95.76
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,201.36,142.68
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,265.41,196.14
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,326.73,247.01
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,392.51,299.65
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,453.62,346.93
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,516.84,393.59
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,574.64,434.53
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,633.66,474.49
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,687.32,509.04
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,740.09,540.14
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,791.86,569.41
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,836.01,592.85
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,875.14,614.38
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,911.55,633.98
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,943.02,650.37
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,971.31,664.79
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,992.89,677.63
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,1010.86,688.52
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,1023.42,696.04
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,1032.2,701.46
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,1034.14,703.42
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,1032.18,703.29
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,1023.39,700.21
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,1010.81,694.93
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,992.34,684.47
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,970.27,671.97
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,942.37,657.46
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,911.26,640.78
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,747.08,535.57
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,566.09,409.67
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,674.92,491.84
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,747.43,543.05
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,694.69,509.65
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,640.89,474.56
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,581.45,433.19
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,522.3,390.54
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,458.9,343.55
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,397.5,296.26
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,331.17,243.84
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,269.28,193.19
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,204.5,140.16
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,147.42,93.44
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,89.5,49.78
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,44.99,17.77
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,12.87,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,13.05,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,43.94,18.12
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,87.87,51.1
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,145.03,95.9
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,201.81,144.28
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,266.47,199.66
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,246.26,190.88
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,179.69,140.23
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,201.91,157.75
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,223.65,174.24
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,276.42,214.56
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,342.55,263.97
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,407.3,312.06
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,476.66,362.4
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,654.74,493.23
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,830.41,611.57
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,870.77,634.98
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,908.59,657.49
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,938.28,673.6
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,964.65,687.5
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,976.21,692.87
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,994.44,702.57
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,1004.7,706.39
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,1011.25,708.09
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,1013.0,708.4
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,1011.06,706.61
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,1010.02,704.12
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,993.8,692.47
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,974.41,680.56
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,951.65,666.69
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,922.18,649.34
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,889.91,630.24
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,851.92,608.64
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,811.63,585.3
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,767.98,558.7
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,719.18,528.1
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,666.1,493.46
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,612.58,457.48
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,550.5,413.52
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,490.31,369.61
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,427.5,322.69
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,367.43,276.36
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,298.42,222.24
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,239.58,174.79
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,179.04,126.02
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,126.73,84.09
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,75.51,45.31
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,34.73,13.75
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,13.37,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,13.48,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,32.48,14.48
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,70.5,45.08
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,118.89,83.15
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,172.26,127.29
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,230.93,176.21
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,288.13,223.84
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,351.2,275.17
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,408.56,320.69
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,469.0,367.04
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,526.56,409.14
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,591.6,455.0
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,644.37,491.08
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,697.02,525.94
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,747.78,559.07
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,798.19,590.18
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,694.1,513.02
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,549.16,406.0
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,748.88,549.48
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,930.38,666.8
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,685.04,498.99
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,374.87,275.01
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,317.87,234.94
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,248.1,183.46
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,419.02,309.68
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,596.37,432.4
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,612.66,441.85
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,627.61,451.75
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,726.04,521.33
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,817.02,583.34
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,776.19,556.53
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,734.64,530.28
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,613.33,447.58
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,499.92,368.04
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,567.57,420.6
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,621.24,460.99
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,623.64,465.6
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,609.45,458.55
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,549.84,415.9
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,491.28,372.94
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,429.02,326.14
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,369.34,279.68
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,304.6,227.68
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,245.07,178.59
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,180.91,126.41
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,128.19,83.73
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,76.1,44.18
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,35.52,11.78
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,12.42,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,13.51,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,39.12,15.6
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,80.67,48.36
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,135.37,91.04
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,106.81,77.33
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,42.35,29.81
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,66.13,49.41
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,90.45,68.94
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,110.79,84.97
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,131.28,100.85
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,140.6,107.43
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,150.08,114.08
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,207.02,157.95
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,277.72,210.96
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,223.88,169.01
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,180.74,135.35
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,231.15,173.58
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,282.8,211.79
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,400.09,297.69
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,523.08,383.67
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,520.74,380.45
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,500.35,365.85
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,515.09,375.49
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,547.01,396.42
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,553.46,400.7
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,559.23,404.77
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,607.81,439.02
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,654.44,471.14
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,640.52,462.16
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,625.53,452.94
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,500.68,366.03
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,365.47,269.14
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,465.56,344.75
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,556.74,410.98
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,665.03,492.82
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,737.6,546.28
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,684.26,511.62
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,630.05,474.9
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,571.21,432.77
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,512.57,389.36
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,448.65,340.78
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,387.17,292.33
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,321.32,239.15
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,259.86,187.89
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,194.52,133.75
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,137.58,86.9
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,80.34,43.69
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,36.73,8.55
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,10.54,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,12.02,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,33.31,12.13
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,70.71,43.42
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,116.68,79.86
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,163.08,118.63
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,215.67,162.45
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,258.15,197.91
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,291.73,224.72
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,353.66,272.39
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,411.75,315.7
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,453.4,345.09
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,482.93,365.12
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,552.23,413.98
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,613.94,456.3
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,597.24,442.26
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,585.2,431.45
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,598.27,439.83
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,608.78,446.16
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,464.93,343.39
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,298.79,220.9
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,399.43,295.32
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,486.58,357.29
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,584.68,426.04
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,665.94,481.64
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,652.41,481.82
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,637.79,461.7
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,704.89,509.4
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,751.84,542.83
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,614.46,447.51
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,481.3,352.91
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,481.53,354.34
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,464.92,343.32
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,423.2,314.67
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,396.77,296.64
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,264.47,198.94
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,133.36,98.76
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,295.22,226.66
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,437.59,334.04
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,214.67,165.16
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,6.16,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,5.28,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,4.39,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.51,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.63,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.75,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.88,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.44,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,7.73,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,14.97,3.22
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,32.45,20.41
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,50.16,35.58
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,71.32,53.22
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,93.47,71.56
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,50.89,36.62
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,9.67,2.41
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,72.8,54.47
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,139.55,107.95
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,144.47,111.05
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,149.34,114.25
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,95.1,71.08
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,43.34,29.54
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,106.94,80.21
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,173.4,131.38
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,217.64,164.81
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,262.88,198.5
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,334.2,251.06
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,393.67,293.72
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,525.99,389.35
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,644.41,471.47
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,629.6,458.84
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,613.38,446.66
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,611.71,445.61
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,609.12,443.86
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,724.82,526.59
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,835.19,602.12
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,903.95,651.33
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,938.89,674.8
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,910.34,658.37
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,887.39,646.1
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,730.03,542.17
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,574.09,430.27
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,435.69,331.14
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,308.18,235.42
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,491.07,379.84
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,608.5,468.86
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,389.79,303.27
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,185.38,142.82
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,293.39,229.55
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,364.34,281.16
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,297.89,226.18
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,237.44,175.39
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,174.7,122.87
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,119.37,77.28
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,67.33,37.42
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,27.5,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,9.55,0.0
