Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.5,2.7,17.5,5.5,5.0,0.0
2016,9,20,6,30,0.0,11.0,2.8,18.0,11.0,9.67,0.0
2016,9,20,6,45,0.0,24.5,2.9,18.5,24.5,21.58,11.83
2016,9,20,7,0,0.0,38.0,3.0,19.0,38.0,33.53,22.23
2016,9,20,7,15,0.0,53.5,3.15,19.5,53.5,47.43,34.12
2016,9,20,7,30,0.0,69.0,3.3,20.0,69.0,61.45,45.91
2016,9,20,7,45,0.0,85.0,3.45,20.5,85.0,76.0,57.92
2016,9,20,8,0,0.0,101.0,3.6,21.0,101.0,90.64,69.76
2016,9,20,8,15,78.5,149.5,3.7,21.5,185.5,182.61,144.81
2016,9,20,8,30,157.0,198.0,3.8,22.0,270.0,289.34,230.03
2016,9,20,8,45,122.5,218.0,3.9,22.5,278.0,297.35,235.01
2016,9,20,9,0,88.0,238.0,4.0,23.0,286.0,291.62,229.13
2016,9,20,9,15,65.5,246.5,4.0,23.5,284.5,287.97,224.91
2016,9,20,9,30,43.0,255.0,4.0,24.0,283.0,282.15,218.91
2016,9,20,9,45,50.5,276.5,4.05,24.5,310.5,312.45,241.47
2016,9,20,10,0,58.0,298.0,4.1,25.0,338.0,343.38,264.15
2016,9,20,10,15,454.5,199.5,4.1,25.5,532.5,634.23,489.77
2016,9,20,10,30,851.0,101.0,4.1,26.0,727.0,898.44,675.47
2016,9,20,10,45,584.5,228.5,4.1,26.5,665.0,822.46,617.88
2016,9,20,11,0,318.0,356.0,4.1,27.0,603.0,695.57,520.55
2016,9,20,11,15,185.5,356.5,4.1,27.0,501.5,555.87,418.47
2016,9,20,11,30,53.0,357.0,4.1,27.0,400.0,410.07,308.51
2016,9,20,11,45,73.5,374.5,4.15,27.5,434.5,450.33,338.39
2016,9,20,12,0,94.0,392.0,4.2,28.0,469.0,490.72,367.42
2016,9,20,12,15,53.5,321.0,4.25,28.0,365.0,372.86,280.41
2016,9,20,12,30,13.0,250.0,4.3,28.0,261.0,243.76,183.09
2016,9,20,12,45,13.5,253.5,4.35,28.0,265.0,247.6,186.33
2016,9,20,13,0,14.0,257.0,4.4,28.0,269.0,251.39,189.32
2016,9,20,13,15,113.0,315.5,4.4,27.5,403.5,439.58,333.64
2016,9,20,13,30,212.0,374.0,4.4,27.0,538.0,595.13,449.21
2016,9,20,13,45,165.5,361.0,4.4,27.0,486.5,531.93,402.17
2016,9,20,14,0,119.0,348.0,4.4,27.0,435.0,470.5,356.75
2016,9,20,14,15,452.0,231.5,4.35,26.5,540.5,661.51,506.67
2016,9,20,14,30,785.0,115.0,4.3,26.0,646.0,800.75,610.8
2016,9,20,14,45,458.0,197.5,4.25,26.0,503.0,592.75,457.61
2016,9,20,15,0,131.0,280.0,4.2,26.0,360.0,386.57,298.04
2016,9,20,15,15,75.0,237.0,4.1,26.0,282.5,284.06,219.97
2016,9,20,15,30,19.0,194.0,4.0,26.0,205.0,190.9,147.03
2016,9,20,15,45,22.0,181.0,3.95,26.0,192.5,179.63,138.75
2016,9,20,16,0,25.0,168.0,3.9,26.0,180.0,168.07,130.0
2016,9,20,16,15,21.0,148.5,3.75,25.5,157.5,146.35,113.16
2016,9,20,16,30,17.0,129.0,3.6,25.0,135.0,125.14,96.48
2016,9,20,16,45,10.0,109.0,3.5,25.0,112.5,102.86,78.53
2016,9,20,17,0,3.0,89.0,3.4,25.0,90.0,81.53,61.17
2016,9,20,17,15,1.5,68.0,3.1,24.5,68.5,61.6,44.74
2016,9,20,17,30,0.0,47.0,2.8,24.0,47.0,42.0,28.36
2016,9,20,17,45,0.0,29.5,2.5,23.5,29.5,26.17,14.57
2016,9,20,18,0,0.0,12.0,2.2,23.0,12.0,10.56,0.0
2016,9,20,18,15,0.0,6.0,2.15,22.5,6.0,5.46,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,9,21,6,30,0.0,12.0,3.4,19.0,12.0,10.55,0.0
2016,9,21,6,45,0.0,27.5,3.5,19.5,27.5,24.25,13.84
2016,9,21,7,0,0.0,43.0,3.6,20.0,43.0,38.13,25.89
2016,9,21,7,15,0.0,61.0,3.75,20.0,61.0,54.46,39.87
2016,9,21,7,30,0.0,79.0,3.9,20.0,79.0,70.9,53.77
2016,9,21,7,45,0.0,98.0,4.1,20.5,98.0,88.37,68.17
2016,9,21,8,0,0.0,117.0,4.3,21.0,117.0,105.95,82.38
2016,9,21,8,15,141.0,150.5,4.55,21.0,215.0,223.38,178.63
2016,9,21,8,30,282.0,184.0,4.8,21.0,313.0,355.48,285.22
2016,9,21,8,45,203.0,212.5,5.05,21.5,311.0,342.63,273.64
2016,9,21,9,0,124.0,241.0,5.3,22.0,309.0,329.8,261.49
2016,9,21,9,15,94.0,254.0,5.4,22.0,308.0,317.1,250.6
2016,9,21,9,30,64.0,267.0,5.5,22.0,307.0,311.53,245.02
2016,9,21,9,45,37.5,242.5,5.6,22.5,266.5,266.53,208.38
2016,9,21,10,0,11.0,218.0,5.7,23.0,226.0,209.58,162.25
2016,9,21,10,15,5.5,169.0,5.7,23.0,173.0,157.93,121.18
2016,9,21,10,30,0.0,120.0,5.7,23.0,120.0,107.28,80.63
2016,9,21,10,45,69.5,248.5,5.75,23.5,302.0,307.7,239.91
2016,9,21,11,0,139.0,377.0,5.8,24.0,484.0,530.21,408.21
2016,9,21,11,15,69.5,199.5,5.7,24.0,253.0,274.13,212.76
2016,9,21,11,30,0.0,22.0,5.6,24.0,22.0,19.49,10.0
2016,9,21,11,45,0.0,29.0,5.6,24.0,29.0,25.71,15.02
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,31.93,20.0
2016,9,21,12,15,13.0,175.0,5.55,24.0,186.0,171.92,131.41
2016,9,21,12,30,26.0,314.0,5.5,24.0,336.0,337.81,259.34
2016,9,21,12,45,66.5,349.5,5.45,24.0,403.0,416.45,319.91
2016,9,21,13,0,107.0,385.0,5.4,24.0,470.0,494.71,379.4
2016,9,21,13,15,146.0,379.5,5.35,24.0,493.0,541.93,415.48
2016,9,21,13,30,185.0,374.0,5.3,24.0,516.0,569.84,437.37
2016,9,21,13,45,105.5,326.5,5.25,24.0,407.0,423.31,326.74
2016,9,21,14,0,26.0,279.0,5.2,24.0,298.0,283.5,218.44
2016,9,21,14,15,71.5,296.0,5.05,24.0,345.0,354.83,275.15
2016,9,21,14,30,117.0,313.0,4.9,24.0,392.0,422.37,327.68
2016,9,21,14,45,69.5,269.0,4.8,24.0,315.0,319.66,248.56
2016,9,21,15,0,22.0,225.0,4.7,24.0,238.0,224.59,174.13
2016,9,21,15,15,21.0,208.5,4.5,23.5,220.5,207.13,161.24
2016,9,21,15,30,20.0,192.0,4.3,23.0,203.0,189.8,148.18
2016,9,21,15,45,17.0,175.0,4.15,23.0,184.0,170.9,133.45
2016,9,21,16,0,14.0,158.0,4.0,23.0,165.0,152.37,118.89
2016,9,21,16,15,10.0,139.5,3.8,23.0,144.5,132.28,102.92
2016,9,21,16,30,6.0,121.0,3.6,23.0,124.0,112.73,87.22
2016,9,21,16,45,3.0,101.5,3.4,23.0,103.0,93.14,71.31
2016,9,21,17,0,0.0,82.0,3.2,23.0,82.0,74.02,55.57
2016,9,21,17,15,0.0,62.0,3.0,22.5,62.0,55.65,40.25
2016,9,21,17,30,0.0,42.0,2.8,22.0,42.0,37.39,24.81
2016,9,21,17,45,0.0,26.0,2.6,22.0,26.0,22.99,11.96
2016,9,21,18,0,0.0,10.0,2.4,22.0,10.0,8.79,0.0
2016,9,21,18,15,0.0,5.0,2.35,21.5,5.0,4.55,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.44,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.88,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.75,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.63,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.51,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.39,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,4.84,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,5.28,0.0
2016,9,22,8,45,0.0,31.0,3.8,22.5,31.0,27.34,16.94
2016,9,22,9,0,0.0,56.0,3.8,23.0,56.0,49.5,34.95
2016,9,22,9,15,0.0,61.0,3.75,23.5,61.0,53.96,38.37
2016,9,22,9,30,0.0,66.0,3.7,24.0,66.0,58.42,41.78
2016,9,22,9,45,0.5,114.0,3.65,24.5,114.5,102.14,76.55
2016,9,22,10,0,1.0,162.0,3.6,25.0,163.0,147.42,111.89
2016,9,22,10,15,15.5,225.0,3.55,25.5,236.5,220.71,168.76
2016,9,22,10,30,30.0,288.0,3.5,26.0,310.0,311.56,237.44
2016,9,22,10,45,32.0,295.5,3.45,26.5,319.5,322.18,244.41
2016,9,22,11,0,34.0,303.0,3.4,27.0,329.0,332.83,251.59
2016,9,22,11,15,17.0,222.5,3.4,27.0,235.5,220.9,166.78
2016,9,22,11,30,0.0,142.0,3.4,27.0,142.0,127.79,94.73
2016,9,22,11,45,0.0,114.0,3.4,27.5,114.0,101.91,74.53
2016,9,22,12,0,0.0,86.0,3.4,28.0,86.0,76.42,54.53
2016,9,22,12,15,0.0,86.0,3.35,28.0,86.0,76.42,54.54
2016,9,22,12,30,0.0,86.0,3.3,28.0,86.0,76.42,54.55
2016,9,22,12,45,5.0,157.0,3.3,28.0,161.5,146.83,109.4
2016,9,22,13,0,10.0,228.0,3.3,28.0,237.0,219.43,164.96
2016,9,22,13,15,11.0,232.0,3.25,28.0,241.5,224.17,168.54
2016,9,22,13,30,12.0,236.0,3.2,28.0,246.0,228.87,172.26
2016,9,22,13,45,11.0,229.0,3.2,28.0,238.0,220.92,166.4
2016,9,22,14,0,10.0,222.0,3.2,28.0,230.0,213.03,160.61
2016,9,22,14,15,5.0,184.5,3.2,28.0,188.5,172.3,129.53
2016,9,22,14,30,0.0,147.0,3.2,28.0,147.0,132.46,98.84
2016,9,22,14,45,1.0,158.5,3.2,28.0,159.5,144.21,108.3
2016,9,22,15,0,2.0,170.0,3.2,28.0,172.0,156.08,117.83
2016,9,22,15,15,99.0,200.0,3.15,27.5,252.5,273.42,211.55
2016,9,22,15,30,196.0,230.0,3.1,27.0,333.0,363.89,282.33
2016,9,22,15,45,98.0,177.0,3.1,26.5,228.5,238.22,185.08
2016,9,22,16,0,0.0,124.0,3.1,26.0,124.0,111.96,84.95
2016,9,22,16,15,0.0,108.0,2.95,25.5,108.0,97.18,73.62
2016,9,22,16,30,0.0,92.0,2.8,25.0,92.0,82.48,62.04
2016,9,22,16,45,211.5,84.5,2.7,25.0,137.0,167.71,128.34
2016,9,22,17,0,423.0,77.0,2.6,25.0,182.0,218.05,160.93
2016,9,22,17,15,345.5,64.0,2.4,24.5,136.5,156.84,109.89
2016,9,22,17,30,268.0,51.0,2.2,24.0,91.0,105.37,68.03
2016,9,22,17,45,160.5,33.5,2.0,23.5,54.5,55.92,29.79
2016,9,22,18,0,53.0,16.0,1.8,23.0,18.0,17.52,0.0
2016,9,22,18,15,26.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.5,10.0,1.75,18.5,16.0,11.11,0.0
2016,9,23,6,30,203.0,20.0,1.9,19.0,32.0,37.91,4.37
2016,9,23,6,45,323.0,31.0,2.05,19.5,73.0,83.95,47.63
2016,9,23,7,0,443.0,42.0,2.2,20.0,114.0,143.54,94.9
2016,9,23,7,15,514.5,49.0,2.15,20.5,163.0,200.89,144.2
2016,9,23,7,30,586.0,56.0,2.1,21.0,212.0,266.75,200.86
2016,9,23,7,45,293.0,69.5,2.1,22.0,147.5,196.99,152.98
2016,9,23,8,0,0.0,83.0,2.1,23.0,83.0,73.92,55.37
2016,9,23,8,15,19.0,130.0,2.1,23.5,139.0,127.97,99.22
2016,9,23,8,30,38.0,177.0,2.1,24.0,195.0,192.56,150.34
2016,9,23,8,45,19.0,149.5,2.1,24.5,158.5,147.79,113.95
2016,9,23,9,0,0.0,122.0,2.1,25.0,122.0,109.44,82.65
2016,9,23,9,15,41.0,196.5,2.1,25.5,222.0,219.21,169.38
2016,9,23,9,30,82.0,271.0,2.1,26.0,322.0,330.8,254.06
2016,9,23,9,45,87.0,290.0,2.1,26.5,347.0,358.2,273.11
2016,9,23,10,0,92.0,309.0,2.1,27.0,372.0,385.88,292.45
2016,9,23,10,15,62.5,300.5,2.1,27.0,344.0,353.4,267.15
2016,9,23,10,30,33.0,292.0,2.1,27.0,316.0,319.01,240.5
2016,9,23,10,45,455.0,194.0,2.1,27.5,541.0,659.26,497.02
2016,9,23,11,0,877.0,96.0,2.1,28.0,766.0,961.77,696.98
2016,9,23,11,15,881.0,96.5,2.1,28.0,781.5,982.38,706.4
2016,9,23,11,30,885.0,97.0,2.1,28.0,797.0,999.4,716.52
2016,9,23,11,45,887.5,97.0,2.1,28.5,804.5,1010.67,721.69
2016,9,23,12,0,890.0,97.0,2.1,29.0,812.0,1018.14,724.64
2016,9,23,12,15,890.5,97.0,2.1,29.0,811.5,1019.75,725.53
2016,9,23,12,30,891.0,97.0,2.1,29.0,811.0,1017.49,724.2
2016,9,23,12,45,890.0,96.0,2.1,29.5,802.5,1008.73,717.54
2016,9,23,13,0,889.0,95.0,2.1,30.0,794.0,996.17,708.71
2016,9,23,13,15,885.5,94.5,2.05,30.0,777.5,977.98,697.35
2016,9,23,13,30,882.0,94.0,2.0,30.0,761.0,956.2,683.87
2016,9,23,13,45,877.5,91.5,2.0,30.5,737.5,927.78,665.45
2016,9,23,14,0,873.0,89.0,2.0,31.0,714.0,896.07,645.0
2016,9,23,14,15,864.5,87.5,1.95,30.5,683.0,858.88,623.04
2016,9,23,14,30,856.0,86.0,1.9,30.0,652.0,819.01,599.15
2016,9,23,14,45,845.5,83.0,1.9,30.0,615.0,773.41,570.4
2016,9,23,15,0,835.0,80.0,1.9,30.0,578.0,725.76,539.9
2016,9,23,15,15,818.5,77.5,1.9,30.0,535.5,672.63,505.15
2016,9,23,15,30,802.0,75.0,1.9,30.0,493.0,622.58,470.49
2016,9,23,15,45,781.0,71.5,1.9,30.0,446.0,563.39,427.59
2016,9,23,16,0,760.0,68.0,1.9,30.0,399.0,504.35,383.39
2016,9,23,16,15,728.0,64.0,1.7,29.5,349.0,439.81,333.62
2016,9,23,16,30,696.0,60.0,1.5,29.0,299.0,377.36,283.73
2016,9,23,16,45,650.5,55.0,1.35,28.5,248.5,311.23,229.68
2016,9,23,17,0,605.0,50.0,1.2,28.0,198.0,249.58,177.69
2016,9,23,17,15,528.5,42.5,1.1,27.0,149.0,182.67,122.32
2016,9,23,17,30,452.0,35.0,1.0,26.0,100.0,124.92,75.04
2016,9,23,17,45,321.0,24.5,0.95,25.0,60.5,67.37,30.84
2016,9,23,18,0,190.0,14.0,0.9,24.0,21.0,23.11,0.0
2016,9,23,18,15,95.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,118.0,9.5,1.35,17.5,16.0,11.18,0.0
2016,9,24,6,30,236.0,19.0,1.6,18.0,32.0,40.05,1.69
2016,9,24,6,45,357.0,29.5,1.85,19.0,74.5,88.24,49.47
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,149.86,98.62
2016,9,24,7,15,549.0,47.0,1.95,20.5,167.0,209.33,149.91
2016,9,24,7,30,620.0,54.0,1.8,21.0,217.0,277.22,208.28
2016,9,24,7,45,666.0,59.0,1.65,22.0,268.5,340.58,261.89
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,408.57,316.87
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,471.62,366.0
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,536.47,414.16
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,595.7,455.17
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,655.04,494.2
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,704.46,524.76
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,757.06,556.07
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,805.11,582.16
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,851.28,606.1
2016,9,24,10,15,889.0,84.0,0.8,31.0,703.0,889.66,626.82
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,925.16,645.37
2016,9,24,10,45,902.0,86.5,0.6,31.5,755.5,955.32,658.97
2016,9,24,11,0,907.0,88.0,0.5,32.0,778.0,982.06,670.26
2016,9,24,11,15,910.5,89.0,0.5,32.0,793.0,1003.21,681.7
2016,9,24,11,30,914.0,90.0,0.5,32.0,808.0,1020.64,691.11
2016,9,24,11,45,914.0,90.5,0.5,32.5,815.0,1030.14,694.65
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,1035.71,696.13
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,1036.24,696.32
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,1032.8,694.43
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.0,1019.62,686.85
2016,9,24,13,0,888.0,102.0,0.6,34.0,796.0,1002.76,677.34
2016,9,24,13,15,883.5,101.0,0.6,34.0,779.0,982.96,666.51
2016,9,24,13,30,879.0,100.0,0.6,34.0,762.0,959.62,653.67
2016,9,24,13,45,870.0,99.5,0.6,34.0,737.0,929.25,636.69
2016,9,24,14,0,861.0,99.0,0.6,34.0,712.0,895.86,617.9
2016,9,24,14,15,850.5,97.5,0.55,33.5,680.0,857.23,596.12
2016,9,24,14,30,840.0,96.0,0.5,33.0,648.0,816.12,572.61
2016,9,24,14,45,824.0,94.5,0.45,33.0,609.5,774.67,547.52
2016,9,24,15,0,808.0,93.0,0.4,33.0,571.0,724.75,516.76
2016,9,24,15,15,789.0,90.0,0.3,33.0,527.5,669.77,481.63
2016,9,24,15,30,770.0,87.0,0.2,33.0,484.0,614.14,443.83
2016,9,24,15,45,737.5,85.5,0.15,33.0,435.5,551.64,400.88
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,491.63,358.32
2016,9,24,16,15,669.0,79.0,0.15,32.5,337.5,426.78,312.22
2016,9,24,16,30,633.0,74.0,0.2,32.0,288.0,364.63,266.0
2016,9,24,16,45,571.0,68.5,0.3,31.5,236.5,295.31,213.01
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,232.58,163.22
2016,9,24,17,15,428.0,52.5,0.5,30.0,137.5,167.25,111.42
2016,9,24,17,30,347.0,42.0,0.6,29.0,90.0,111.94,67.79
2016,9,24,17,45,219.5,27.5,0.7,28.0,53.0,57.34,25.8
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,16.72,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.0,1.7,18.5,12.5,10.24,0.0
2016,9,25,6,30,99.0,20.0,1.9,19.0,25.0,28.81,0.0
2016,9,25,6,45,195.0,37.5,2.15,19.5,63.0,71.24,42.45
2016,9,25,7,0,291.0,55.0,2.4,20.0,101.0,123.64,84.48
2016,9,25,7,15,365.0,68.0,2.4,20.5,148.0,177.77,130.0
2016,9,25,7,30,439.0,81.0,2.4,21.0,195.0,241.04,183.52
2016,9,25,7,45,219.5,73.0,2.4,21.5,130.0,172.42,134.43
2016,9,25,8,0,0.0,65.0,2.4,22.0,65.0,57.44,42.08
2016,9,25,8,15,0.0,72.5,2.2,22.5,72.5,64.11,47.45
2016,9,25,8,30,0.0,80.0,2.0,23.0,80.0,70.79,52.64
2016,9,25,8,45,0.0,93.0,1.85,24.0,93.0,82.64,61.82
2016,9,25,9,0,0.0,106.0,1.7,25.0,106.0,94.56,70.89
2016,9,25,9,15,9.0,162.0,1.5,25.5,167.5,153.9,117.56
2016,9,25,9,30,18.0,218.0,1.3,26.0,229.0,215.58,164.6
2016,9,25,9,45,9.0,167.5,1.15,26.5,173.0,159.46,120.36
2016,9,25,10,0,0.0,117.0,1.0,27.0,117.0,104.53,77.12
2016,9,25,10,15,0.0,127.5,0.8,27.0,127.5,114.27,84.61
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,124.05,91.92
2016,9,25,10,45,0.0,142.5,0.45,27.5,143.0,128.26,94.71
2016,9,25,11,0,0.0,147.0,0.3,28.0,148.0,132.48,97.49
2016,9,25,11,15,1.5,156.5,0.25,28.0,158.0,142.89,105.28
2016,9,25,11,30,3.0,166.0,0.2,28.0,168.0,153.37,113.07
2016,9,25,11,45,1.5,155.5,0.15,28.5,157.0,142.0,104.06
2016,9,25,12,0,0.0,145.0,0.1,29.0,146.0,130.66,95.2
2016,9,25,12,15,2.0,158.0,0.15,29.0,160.5,144.88,106.09
2016,9,25,12,30,4.0,171.0,0.2,29.0,175.0,159.15,116.9
2016,9,25,12,45,3.0,163.5,0.25,29.5,166.5,151.03,110.58
2016,9,25,13,0,2.0,156.0,0.3,30.0,158.0,142.93,104.4
2016,9,25,13,15,6.0,192.0,0.3,30.0,197.5,180.97,133.08
2016,9,25,13,30,10.0,228.0,0.3,30.0,237.0,219.55,161.61
2016,9,25,13,45,7.0,203.0,0.3,30.0,208.5,192.32,141.44
2016,9,25,14,0,4.0,178.0,0.3,30.0,180.0,165.48,121.7
2016,9,25,14,15,2.5,172.0,0.25,29.5,173.5,158.41,116.86
2016,9,25,14,30,1.0,166.0,0.2,29.0,167.0,151.47,112.0
2016,9,25,14,45,12.5,193.5,0.2,29.0,201.5,187.32,139.69
2016,9,25,15,0,24.0,221.0,0.2,29.0,236.0,223.01,166.76
2016,9,25,15,15,12.0,150.5,0.3,29.0,158.0,144.94,108.06
2016,9,25,15,30,0.0,80.0,0.4,29.0,80.0,70.81,50.82
2016,9,25,15,45,0.0,102.0,0.55,29.0,102.0,91.1,67.21
2016,9,25,16,0,0.0,124.0,0.7,29.0,124.0,112.32,84.13
2016,9,25,16,15,0.0,107.5,0.8,28.5,107.5,97.03,72.43
2016,9,25,16,30,0.0,91.0,0.9,28.0,91.0,81.82,60.64
2016,9,25,16,45,174.0,87.5,1.05,27.5,128.0,156.73,118.22
2016,9,25,17,0,348.0,84.0,1.2,27.0,165.0,200.62,146.49
2016,9,25,17,15,273.0,67.0,1.15,26.0,120.5,141.09,98.17
2016,9,25,17,30,198.0,50.0,1.1,25.0,76.0,91.15,58.47
2016,9,25,17,45,114.5,29.5,1.1,24.5,43.0,43.64,19.08
2016,9,25,18,0,31.0,9.0,1.1,24.0,10.0,9.8,0.0
2016,9,25,18,15,15.5,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,8.17,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,18.97,0.0
2016,9,26,6,45,101.0,40.0,2.3,18.0,54.0,57.57,35.57
2016,9,26,7,0,167.0,63.0,2.4,18.0,89.0,102.34,72.39
2016,9,26,7,15,232.5,82.5,2.45,18.5,134.0,151.86,113.7
2016,9,26,7,30,298.0,102.0,2.5,19.0,179.0,209.67,162.35
2016,9,26,7,45,343.5,118.0,2.6,19.5,225.5,263.64,207.99
2016,9,26,8,0,389.0,134.0,2.7,20.0,272.0,329.88,262.47
2016,9,26,8,15,194.5,87.0,2.75,20.5,156.0,194.31,155.5
2016,9,26,8,30,0.0,40.0,2.8,21.0,40.0,35.29,23.7
2016,9,26,8,45,0.0,45.0,2.85,21.5,45.0,39.73,27.29
2016,9,26,9,0,0.0,50.0,2.9,22.0,50.0,44.17,30.78
2016,9,26,9,15,0.0,68.0,2.95,22.0,68.0,60.17,43.74
2016,9,26,9,30,0.0,86.0,3.0,22.0,86.0,76.2,56.61
2016,9,26,9,45,0.0,95.0,3.05,22.5,95.0,84.29,62.85
2016,9,26,10,0,0.0,104.0,3.1,23.0,104.0,92.55,69.19
2016,9,26,10,15,0.0,129.0,3.1,23.5,129.5,115.69,87.3
2016,9,26,10,30,0.0,154.0,3.1,24.0,155.0,139.11,105.4
2016,9,26,10,45,0.0,147.5,3.1,24.5,148.0,132.98,100.2
2016,9,26,11,0,0.0,141.0,3.1,25.0,141.0,126.89,95.13
2016,9,26,11,15,8.5,207.0,3.1,25.5,214.0,197.97,150.31
2016,9,26,11,30,17.0,273.0,3.1,26.0,287.0,271.27,205.81
2016,9,26,11,45,27.5,302.0,3.1,26.5,324.0,328.34,248.17
2016,9,26,12,0,38.0,331.0,3.1,27.0,361.0,370.51,278.91
2016,9,26,12,15,41.0,335.5,3.1,27.0,368.0,378.5,284.72
2016,9,26,12,30,44.0,340.0,3.1,27.0,375.0,386.32,290.57
2016,9,26,12,45,25.5,268.5,3.1,27.0,289.0,290.47,219.21
2016,9,26,13,0,7.0,197.0,3.1,27.0,203.0,186.9,140.53
2016,9,26,13,15,142.5,272.5,3.1,27.0,379.0,424.06,323.71
2016,9,26,13,30,278.0,348.0,3.1,27.0,555.0,649.06,487.06
2016,9,26,13,45,175.0,333.0,3.1,27.0,461.5,513.14,387.15
2016,9,26,14,0,72.0,318.0,3.1,27.0,368.0,383.44,290.5
2016,9,26,14,15,39.5,257.0,3.1,27.0,284.0,287.28,218.74
2016,9,26,14,30,7.0,196.0,3.1,27.0,200.0,185.5,140.6
2016,9,26,14,45,7.0,191.0,3.1,27.0,195.5,180.66,137.36
2016,9,26,15,0,7.0,186.0,3.1,27.0,191.0,175.87,133.99
2016,9,26,15,15,6.5,176.5,3.05,26.5,180.5,166.39,127.18
2016,9,26,15,30,6.0,167.0,3.0,26.0,170.0,157.0,120.41
2016,9,26,15,45,115.5,169.5,2.95,26.0,218.5,241.81,189.23
2016,9,26,16,0,225.0,172.0,2.9,26.0,267.0,306.39,239.96
2016,9,26,16,15,199.0,154.0,2.65,25.5,230.0,253.76,198.31
2016,9,26,16,30,173.0,136.0,2.4,25.0,193.0,212.18,164.95
2016,9,26,16,45,148.0,114.0,2.15,24.5,156.5,169.74,130.33
2016,9,26,17,0,123.0,92.0,1.9,24.0,120.0,130.35,97.72
2016,9,26,17,15,89.0,69.0,1.8,23.5,86.5,90.9,65.23
2016,9,26,17,30,55.0,46.0,1.7,23.0,53.0,55.87,36.64
2016,9,26,17,45,27.5,26.0,1.6,22.5,29.5,28.42,10.7
2016,9,26,18,0,0.0,6.0,1.5,22.0,6.0,5.46,0.0
2016,9,26,18,15,0.0,3.0,1.6,21.5,3.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,4.0,1.55,20.0,4.0,3.64,0.0
2016,9,27,6,30,0.0,8.0,1.5,20.0,8.0,7.02,0.0
2016,9,27,6,45,0.0,28.5,1.45,20.0,28.5,25.38,14.13
2016,9,27,7,0,0.0,49.0,1.4,20.0,49.0,44.3,30.76
2016,9,27,7,15,11.5,72.5,1.35,20.0,75.5,69.48,51.83
2016,9,27,7,30,23.0,96.0,1.3,20.0,102.0,99.82,77.15
2016,9,27,7,45,38.5,116.5,1.3,20.0,129.0,127.6,100.12
2016,9,27,8,0,54.0,137.0,1.3,20.0,156.0,157.36,124.49
2016,9,27,8,15,27.0,138.5,1.25,20.0,148.0,146.85,115.76
2016,9,27,8,30,0.0,140.0,1.2,20.0,140.0,127.7,99.67
2016,9,27,8,45,1.5,152.0,1.15,20.5,153.0,139.73,108.89
2016,9,27,9,0,3.0,164.0,1.1,21.0,166.0,151.98,118.1
2016,9,27,9,15,1.5,136.0,1.1,21.0,137.0,123.75,95.19
2016,9,27,9,30,0.0,108.0,1.1,21.0,108.0,96.29,72.93
2016,9,27,9,45,0.0,119.5,1.15,21.5,119.5,106.92,81.18
2016,9,27,10,0,0.0,131.0,1.2,22.0,131.0,117.6,89.31
2016,9,27,10,15,0.5,143.0,1.2,22.0,143.5,129.26,98.36
2016,9,27,10,30,1.0,155.0,1.2,22.0,156.0,141.01,107.44
2016,9,27,10,45,12.5,219.5,1.2,22.5,229.0,213.8,163.96
2016,9,27,11,0,24.0,284.0,1.2,23.0,302.0,289.02,220.5
2016,9,27,11,15,12.5,215.5,1.2,23.5,225.0,210.24,159.73
2016,9,27,11,30,1.0,147.0,1.2,24.0,148.0,133.55,100.14
2016,9,27,11,45,20.5,240.0,1.25,24.5,256.5,242.43,184.28
2016,9,27,12,0,40.0,333.0,1.3,25.0,365.0,375.2,282.16
2016,9,27,12,15,172.0,350.0,1.3,25.0,485.5,545.69,407.44
2016,9,27,12,30,304.0,367.0,1.3,25.0,606.0,715.1,525.21
2016,9,27,12,45,466.5,303.0,1.3,25.5,664.5,821.17,597.47
2016,9,27,13,0,629.0,239.0,1.3,26.0,723.0,911.77,658.17
2016,9,27,13,15,622.0,236.5,1.3,26.0,706.0,890.84,644.01
2016,9,27,13,30,615.0,234.0,1.3,26.0,689.0,867.25,629.47
2016,9,27,13,45,426.5,280.5,1.3,26.5,591.5,720.59,528.33
2016,9,27,14,0,238.0,327.0,1.3,27.0,494.0,558.25,413.94
2016,9,27,14,15,220.0,313.0,1.2,26.5,461.5,519.2,388.34
2016,9,27,14,30,202.0,299.0,1.1,26.0,429.0,480.67,361.74
2016,9,27,14,45,388.5,240.0,1.05,26.0,471.0,568.61,428.99
2016,9,27,15,0,575.0,181.0,1.0,26.0,513.0,639.92,481.29
2016,9,27,15,15,550.0,173.5,0.9,26.0,471.0,585.88,441.98
2016,9,27,15,30,525.0,166.0,0.8,26.0,429.0,532.54,403.69
2016,9,27,15,45,460.0,155.0,0.75,26.0,369.0,452.63,345.52
2016,9,27,16,0,395.0,144.0,0.7,26.0,309.0,378.51,290.29
2016,9,27,16,15,332.5,139.5,0.65,25.5,265.5,310.94,239.07
2016,9,27,16,30,270.0,135.0,0.6,25.0,222.0,259.22,198.69
2016,9,27,16,45,220.0,115.5,0.6,24.5,178.0,203.37,154.46
2016,9,27,17,0,170.0,96.0,0.6,24.0,134.0,149.25,110.92
2016,9,27,17,15,121.5,71.5,0.6,23.5,94.5,101.73,72.44
2016,9,27,17,30,73.0,47.0,0.6,23.0,55.0,60.44,39.25
2016,9,27,17,45,36.5,23.5,0.65,22.5,27.5,26.88,7.47
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.0,8.5,1.25,16.0,9.5,7.73,0.0
2016,9,28,6,30,62.0,17.0,1.3,16.0,19.0,22.19,0.0
2016,9,28,6,45,156.0,36.0,1.4,16.5,56.0,65.54,39.14
2016,9,28,7,0,250.0,55.0,1.5,17.0,93.0,116.81,81.18
2016,9,28,7,15,323.5,70.0,1.25,17.5,139.0,170.44,126.36
2016,9,28,7,30,397.0,85.0,1.0,18.0,185.0,233.23,179.18
2016,9,28,7,45,198.5,74.0,0.8,19.0,124.0,159.49,124.75
2016,9,28,8,0,0.0,63.0,0.6,20.0,63.0,55.66,40.91
2016,9,28,8,15,0.0,70.5,0.6,20.5,70.5,62.33,46.4
2016,9,28,8,30,0.0,78.0,0.6,21.0,78.0,69.01,51.63
2016,9,28,8,45,10.0,135.0,0.65,22.0,140.5,128.75,99.69
2016,9,28,9,0,20.0,192.0,0.7,23.0,203.0,191.42,148.34
2016,9,28,9,15,85.5,232.0,0.9,23.5,282.5,291.1,225.74
2016,9,28,9,30,151.0,272.0,1.1,24.0,362.0,400.66,307.84
2016,9,28,9,45,190.0,288.0,1.35,25.0,408.0,456.33,347.77
2016,9,28,10,0,229.0,304.0,1.6,26.0,454.0,514.52,389.13
2016,9,28,10,15,180.0,321.0,1.7,26.0,442.5,497.83,375.25
2016,9,28,10,30,131.0,338.0,1.8,26.0,431.0,477.43,359.05
2016,9,28,10,45,165.0,350.0,1.9,26.5,471.0,526.56,394.35
2016,9,28,11,0,199.0,362.0,2.0,27.0,511.0,576.68,429.41
2016,9,28,11,15,176.5,370.5,2.1,27.0,504.5,567.92,422.27
2016,9,28,11,30,154.0,379.0,2.2,27.0,498.0,557.67,414.49
2016,9,28,11,45,111.5,370.5,2.35,27.5,457.5,489.0,364.43
2016,9,28,12,0,69.0,362.0,2.5,28.0,417.0,437.08,325.75
2016,9,28,12,15,68.5,361.0,2.5,28.0,415.5,435.52,324.85
2016,9,28,12,30,68.0,360.0,2.5,28.0,414.0,433.68,323.57
2016,9,28,12,45,256.0,332.5,2.55,28.0,529.5,626.58,466.66
2016,9,28,13,0,444.0,305.0,2.6,28.0,645.0,794.55,585.49
2016,9,28,13,15,456.0,288.0,2.55,28.0,630.0,779.78,574.89
2016,9,28,13,30,468.0,271.0,2.5,28.0,615.0,762.36,563.97
2016,9,28,13,45,294.5,299.5,2.5,28.0,513.5,603.94,451.27
2016,9,28,14,0,121.0,328.0,2.5,28.0,412.0,454.74,341.43
2016,9,28,14,15,64.5,264.5,2.4,27.5,309.5,317.68,241.18
2016,9,28,14,30,8.0,201.0,2.3,27.0,207.0,191.51,145.01
2016,9,28,14,45,4.0,123.5,2.25,27.0,126.5,113.89,85.13
2016,9,28,15,0,0.0,46.0,2.2,27.0,46.0,40.65,27.11
2016,9,28,15,15,0.0,27.5,2.05,26.5,27.5,24.26,14.05
2016,9,28,15,30,0.0,9.0,1.9,26.0,9.0,7.93,0.82
2016,9,28,15,45,0.0,8.0,1.8,26.0,8.0,7.04,0.12
2016,9,28,16,0,0.0,7.0,1.7,26.0,7.0,6.16,0.0
2016,9,28,16,15,0.0,6.0,1.55,25.5,6.0,5.27,0.0
2016,9,28,16,30,0.0,5.0,1.4,25.0,5.0,4.39,0.0
2016,9,28,16,45,0.0,4.0,1.25,24.5,4.0,3.51,0.0
2016,9,28,17,0,0.0,3.0,1.1,24.0,3.0,2.63,0.0
2016,9,28,17,15,0.0,2.0,1.05,23.5,2.0,1.75,0.0
2016,9,28,17,30,0.0,1.0,1.0,23.0,1.0,0.88,0.0
2016,9,28,17,45,0.0,0.5,1.0,23.0,0.5,0.44,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.0,1.35,19.0,10.5,7.28,0.0
2016,9,29,6,30,106.0,16.0,1.6,19.0,21.0,26.24,0.0
2016,9,29,6,45,213.0,32.5,1.85,19.5,58.5,71.33,40.33
2016,9,29,7,0,320.0,49.0,2.1,20.0,96.0,126.73,85.6
2016,9,29,7,15,160.0,35.5,2.25,20.0,59.0,87.74,62.69
2016,9,29,7,30,0.0,22.0,2.4,20.0,22.0,19.35,10.62
2016,9,29,7,45,0.0,27.5,2.55,20.5,27.5,24.21,14.72
2016,9,29,8,0,0.0,33.0,2.7,21.0,33.0,29.07,18.74
2016,9,29,8,15,2.0,88.5,2.8,21.5,89.5,80.04,60.87
2016,9,29,8,30,4.0,144.0,2.9,22.0,146.0,134.25,104.68
2016,9,29,8,45,18.5,173.0,3.05,22.5,182.5,171.57,134.33
2016,9,29,9,0,33.0,202.0,3.2,23.0,219.0,220.26,172.56
2016,9,29,9,15,162.0,228.5,3.2,23.0,323.0,355.23,280.07
2016,9,29,9,30,291.0,255.0,3.2,23.0,427.0,504.06,394.19
2016,9,29,9,45,225.0,281.0,3.2,23.5,419.0,477.9,371.17
2016,9,29,10,0,159.0,307.0,3.2,24.0,411.0,458.82,353.89
2016,9,29,10,15,110.5,310.0,3.2,24.5,384.0,409.71,315.04
2016,9,29,10,30,62.0,313.0,3.2,25.0,357.0,371.42,284.01
2016,9,29,10,45,60.0,322.0,3.2,25.5,365.5,380.76,290.09
2016,9,29,11,0,58.0,331.0,3.2,26.0,374.0,389.86,295.81
2016,9,29,11,15,31.0,253.0,3.2,26.0,276.5,279.86,212.78
2016,9,29,11,30,4.0,175.0,3.2,26.0,179.0,163.09,122.73
2016,9,29,11,45,2.0,105.0,3.2,26.0,107.0,95.63,70.26
2016,9,29,12,0,0.0,35.0,3.2,26.0,35.0,31.02,19.12
2016,9,29,12,15,0.0,85.0,3.25,26.0,85.0,75.49,54.41
2016,9,29,12,30,0.0,135.0,3.3,26.0,135.0,121.38,90.41
2016,9,29,12,45,93.5,253.5,3.35,26.5,324.5,359.87,275.62
2016,9,29,13,0,187.0,372.0,3.4,27.0,514.0,581.57,437.53
2016,9,29,13,15,233.5,356.0,3.35,26.5,529.5,605.46,455.99
2016,9,29,13,30,280.0,340.0,3.3,26.0,545.0,643.37,485.12
2016,9,29,13,45,274.0,328.5,3.3,26.0,523.0,617.22,466.81
2016,9,29,14,0,268.0,317.0,3.3,26.0,501.0,590.25,448.18
2016,9,29,14,15,473.5,237.5,3.15,26.0,544.5,685.94,522.27
2016,9,29,14,30,679.0,158.0,3.0,26.0,588.0,758.49,577.17
2016,9,29,14,45,437.5,206.5,2.95,26.0,477.0,584.69,449.04
2016,9,29,15,0,196.0,255.0,2.9,26.0,366.0,411.72,317.91
2016,9,29,15,15,404.0,193.0,2.8,25.5,399.0,503.51,391.99
2016,9,29,15,30,612.0,131.0,2.7,25.0,432.0,556.6,434.28
2016,9,29,15,45,572.5,126.5,2.65,25.0,385.0,493.89,386.06
2016,9,29,16,0,533.0,122.0,2.6,25.0,338.0,429.77,336.32
2016,9,29,16,15,489.0,112.5,2.4,24.5,290.0,366.31,286.13
2016,9,29,16,30,445.0,103.0,2.2,24.0,242.0,306.99,237.84
2016,9,29,16,45,375.5,91.5,2.0,24.0,194.0,240.83,183.09
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,182.75,134.5
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,120.59,83.76
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,73.39,45.72
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,30.42,0.59
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
