Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,3.0,1.55,19.0,3.0,0.0,0.0
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,5.46,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,17.62,7.68
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,30.02,18.95
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,46.51,33.01
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,63.07,46.97
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,80.68,61.54
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,98.38,75.88
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,114.99,89.26
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,131.86,102.69
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,72.64,54.14
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,17.63,8.88
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,273.31,218.18
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,541.31,422.29
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,547.67,422.97
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,549.27,421.36
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,514.65,394.06
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,490.18,373.95
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,398.32,303.93
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,319.61,242.71
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,413.49,314.3
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,527.29,397.88
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,519.78,390.64
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,493.29,370.56
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,645.22,482.77
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,759.01,564.47
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,898.88,665.86
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,989.83,725.78
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,969.93,712.13
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,946.6,697.26
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,918.47,679.27
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,887.05,659.12
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,855.08,638.26
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,812.41,610.04
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,765.67,579.17
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,717.0,546.61
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,661.15,508.75
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,604.78,468.03
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,541.67,420.41
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,481.1,373.32
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,414.44,320.5
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,351.0,268.52
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,279.73,209.42
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,215.91,155.36
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,149.0,100.01
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,93.92,54.71
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,35.83,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,29.04,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,82.61,44.42
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,146.91,98.21
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,208.71,151.68
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,279.97,212.74
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,345.44,268.2
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,415.03,324.51
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,361.3,286.37
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,258.45,205.06
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,454.58,361.69
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,669.0,523.52
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,724.02,560.77
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,771.85,593.31
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,819.38,624.17
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,864.81,653.17
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,904.18,678.27
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,940.7,701.31
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,970.85,718.64
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,997.58,733.67
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,1017.65,745.3
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,1033.95,754.59
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,1044.4,759.32
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,1050.9,761.71
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,1050.25,760.64
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,1045.61,757.25
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,1034.58,750.56
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,1019.69,741.59
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,997.95,728.35
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,972.64,712.9
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,940.42,692.09
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,905.2,669.29
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,864.52,644.44
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,821.36,617.66
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,777.86,589.16
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,726.07,554.54
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,669.17,515.3
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,611.77,473.18
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,548.0,425.21
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,485.41,376.71
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,418.81,324.46
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,354.17,271.84
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,283.68,212.93
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,219.8,158.21
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,151.78,101.73
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,95.75,54.8
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,35.47,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,13.64,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,52.56,29.1
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,106.56,74.02
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,153.78,115.56
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,206.33,161.56
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,256.4,204.6
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,310.34,249.45
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,415.51,333.33
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,532.31,423.16
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,591.74,466.05
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,651.36,507.61
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,705.69,543.14
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,758.99,576.18
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,745.84,563.58
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,707.61,532.47
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,822.64,610.82
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,922.11,671.79
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,951.49,686.02
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,977.56,698.92
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,997.15,708.04
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,1013.08,714.88
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,1022.74,717.67
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,1028.54,718.3
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,1028.38,716.92
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,1024.32,713.44
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,1012.48,704.13
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,996.91,692.89
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,975.54,680.83
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,950.71,666.8
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,919.32,648.78
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,884.97,628.92
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,528.2,394.66
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,133.99,99.22
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,309.99,238.88
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,468.75,355.94
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,548.96,417.13
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,595.51,453.38
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,532.24,406.92
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,471.84,361.88
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,404.93,310.31
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,341.42,259.37
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,271.42,202.16
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,208.57,149.28
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,142.15,94.54
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,88.04,49.13
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,29.26,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,12.73,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,53.39,28.52
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,110.01,75.84
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,161.33,120.05
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,220.7,171.29
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,277.87,220.45
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,346.04,277.38
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,423.62,340.1
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,508.94,406.79
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,500.92,397.99
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,470.7,371.82
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,606.0,473.77
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,735.16,564.5
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,790.07,597.42
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,844.53,629.52
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,876.39,646.86
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,913.08,667.07
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,942.19,680.44
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,968.01,691.3
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,988.29,700.78
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,1004.98,708.01
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,1013.23,708.75
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,1017.65,707.38
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,920.09,646.99
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,792.28,562.01
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,691.91,495.21
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,590.88,425.86
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,668.61,481.85
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,738.66,529.38
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,821.02,587.48
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,878.02,624.35
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,766.83,554.67
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,651.61,478.22
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,682.4,505.01
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,693.9,516.56
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,636.95,478.99
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,580.04,440.67
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,513.61,392.96
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,449.88,345.5
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,382.96,294.27
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,320.07,244.18
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,252.52,189.09
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,190.61,137.4
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,126.46,85.22
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,75.01,41.89
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,25.76,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,17.81,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,65.7,33.67
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,124.79,85.23
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,184.38,136.76
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,253.0,196.34
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,317.06,251.7
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,387.24,310.46
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,450.16,362.37
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,515.87,414.77
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,576.86,461.07
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,638.9,506.57
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,690.63,543.17
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,744.17,578.91
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,794.92,611.87
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,844.45,643.33
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,883.31,668.2
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,919.53,691.1
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,949.2,708.47
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,965.61,716.98
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,986.07,729.76
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,1003.02,740.26
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,1012.39,744.48
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,1018.0,746.44
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,1017.11,745.8
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,1012.46,742.93
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,1000.71,736.02
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,995.93,733.89
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,749.19,564.95
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,480.85,364.89
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,707.7,540.27
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,882.77,664.68
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,704.05,539.43
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,529.04,408.91
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,629.42,489.68
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,697.08,542.79
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,642.72,503.69
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,585.54,461.71
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,522.47,413.24
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,460.93,364.46
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,393.7,310.06
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,330.2,256.97
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,261.85,198.88
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,200.28,145.47
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,133.35,89.59
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,78.74,41.52
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,26.3,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,17.41,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,64.95,31.98
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,124.12,84.79
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,184.19,136.77
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,254.08,197.61
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,154.01,122.36
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,10.55,3.32
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,72.92,56.14
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,140.88,112.58
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,126.39,99.96
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,112.02,87.56
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,212.37,169.73
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,313.06,249.59
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,227.99,180.39
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,134.99,104.33
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,216.57,169.96
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,318.14,249.33
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,336.44,262.35
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,354.87,275.61
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,277.33,215.33
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,189.63,146.36
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,146.2,111.89
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,103.76,77.92
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,117.73,89.08
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,131.83,100.25
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,230.09,177.82
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,350.73,269.99
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,255.17,196.55
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,180.84,138.66
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,207.08,159.72
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,233.47,180.64
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,268.64,209.04
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,289.9,226.66
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,194.1,151.56
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,98.45,74.83
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,92.99,70.87
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,87.57,66.8
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,77.48,58.72
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,67.44,50.59
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,222.49,178.35
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,323.82,254.45
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,253.74,193.82
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,191.3,139.52
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,123.45,83.11
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,69.8,34.88
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,23.82,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,19.48,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,71.37,32.82
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,138.77,94.04
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,200.21,148.55
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,272.07,212.26
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,338.02,270.62
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,408.61,331.1
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,392.13,320.0
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,345.21,281.69
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,500.53,407.12
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,661.72,532.06
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,716.65,569.73
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,764.37,601.65
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,811.44,632.55
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,856.48,661.46
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,895.24,686.85
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,931.16,710.11
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,960.99,727.66
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,987.5,742.86
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,1007.07,754.82
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,1022.91,764.39
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,1032.83,768.66
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,1038.84,770.5
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,822.48,622.24
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,557.54,424.19
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,644.09,490.11
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,709.14,537.86
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,555.12,424.37
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,406.6,311.91
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,688.75,531.3
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,890.02,674.08
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,667.81,515.47
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,432.3,335.25
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,598.73,468.34
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,710.79,553.74
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,653.28,513.14
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,595.42,470.49
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,531.39,421.0
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,468.79,371.03
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,400.16,315.09
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,336.33,261.15
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,264.9,200.15
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,201.31,144.76
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,131.98,86.59
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,74.9,32.8
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,24.56,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.87,1.6
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,21.14,11.66
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,33.53,22.55
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,46.19,33.58
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,59.94,45.3
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,73.75,56.86
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,97.92,76.99
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,122.35,97.05
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,148.87,118.54
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,176.38,140.56
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,109.02,85.09
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,45.96,32.68
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,47.31,33.66
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,48.66,34.62
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,119.99,92.88
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,195.69,153.38
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,183.46,142.96
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,171.29,132.83
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,175.18,135.86
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,179.1,138.91
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,234.43,182.33
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,291.07,225.9
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,272.24,211.08
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,253.51,196.52
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,262.54,203.35
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,271.54,210.09
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,254.81,197.2
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,238.22,184.48
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,233.1,180.79
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,227.97,177.09
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,241.64,188.4
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,268.27,209.71
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,255.71,200.37
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,242.93,190.92
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,149.08,116.42
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,59.23,43.31
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,52.56,38.01
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,45.9,32.6
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,38.8,26.82
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,31.72,20.95
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,24.65,14.94
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,17.58,8.88
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,11.42,3.53
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.26,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.73,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,2.19,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,4.38,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,7.9,0.94
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,11.42,3.99
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,14.94,7.0
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,18.47,9.97
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,17.6,9.21
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,16.73,8.44
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,23.35,13.96
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,29.99,19.45
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,32.66,21.6
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,35.33,23.75
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,33.13,21.8
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,30.93,19.88
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,26.07,15.84
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,21.21,11.81
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,25.65,15.43
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,30.09,19.04
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,30.98,19.75
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,31.87,20.46
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,44.75,30.96
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,57.64,41.45
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,41.64,28.42
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,25.67,15.38
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,25.22,15.03
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,24.78,14.67
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,91.3,69.14
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,161.73,126.41
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,98.61,75.36
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,38.92,26.51
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,50.43,36.08
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,61.96,45.68
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,41.53,28.89
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,21.17,12.02
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,13.65,5.81
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.16,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,5.28,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,4.39,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,3.95,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.51,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.63,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.75,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.88,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,62.72,20.08
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,156.65,105.0
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,222.81,165.92
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,299.05,235.44
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,367.71,298.53
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,441.04,363.66
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,505.54,419.5
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,574.48,476.81
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,636.65,526.96
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,698.63,574.59
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,754.09,614.07
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,808.05,651.66
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,855.93,684.4
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,901.45,715.02
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,941.11,740.36
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,977.57,763.14
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,1007.4,781.44
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,1033.58,797.15
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,1053.12,809.4
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1068.61,818.98
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,1077.76,822.72
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,1082.7,823.75
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,1082.0,822.25
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,1077.05,818.06
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,1064.81,808.54
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,1048.45,796.44
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,1026.16,781.55
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,1000.04,764.17
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,967.82,743.08
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,932.19,719.6
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,890.22,691.14
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,845.47,660.56
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,795.51,625.95
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,743.61,589.61
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,685.7,548.99
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,626.99,505.06
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,562.01,454.17
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,497.9,402.11
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,430.55,345.31
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,363.19,286.53
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,287.83,219.94
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,219.68,158.32
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,145.04,93.18
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,82.05,15.12
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,26.45,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
