Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,37.35,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,108.62,62.11
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,171.8,122.75
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,246.57,186.64
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,313.07,243.44
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,386.21,303.56
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,450.66,354.96
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,516.01,404.8
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,576.29,448.67
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,637.3,491.16
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,691.51,527.91
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,744.9,562.97
2016,10,20,9,45,826.5,87.5,1.3,25.0,535.0,790.84,592.31
2016,10,20,10,0,838.0,91.0,1.5,26.0,569.0,834.7,619.86
2016,10,20,10,15,848.0,92.5,1.6,26.0,597.0,872.52,644.44
2016,10,20,10,30,858.0,94.0,1.7,26.0,625.0,907.66,667.24
2016,10,20,10,45,855.0,99.5,1.8,26.5,644.0,932.63,682.08
2016,10,20,11,0,852.0,105.0,1.9,27.0,663.0,953.96,694.67
2016,10,20,11,15,856.0,106.0,1.95,27.0,676.0,973.0,706.68
2016,10,20,11,30,860.0,107.0,2.0,27.0,689.0,988.51,716.56
2016,10,20,11,45,848.5,113.0,2.05,27.0,691.0,991.04,718.31
2016,10,20,12,0,837.0,119.0,2.1,27.0,693.0,989.66,717.85
2016,10,20,12,15,717.0,165.5,2.1,27.0,656.0,930.51,679.64
2016,10,20,12,30,597.0,212.0,2.1,27.0,619.0,852.91,629.06
2016,10,20,12,45,594.5,208.5,2.15,27.0,608.0,840.45,622.22
2016,10,20,13,0,592.0,205.0,2.2,27.0,597.0,825.39,613.04
2016,10,20,13,15,543.0,215.0,2.15,27.0,567.0,779.23,580.93
2016,10,20,13,30,494.0,225.0,2.1,27.0,537.0,732.33,548.29
2016,10,20,13,45,516.5,207.0,2.1,27.0,521.0,718.51,540.52
2016,10,20,14,0,539.0,189.0,2.1,27.0,505.0,701.27,530.05
2016,10,20,14,15,555.5,172.0,2.05,26.5,481.5,676.62,514.89
2016,10,20,14,30,572.0,155.0,2.0,26.0,458.0,648.74,497.21
2016,10,20,14,45,597.0,141.0,2.0,26.0,437.0,633.67,487.46
2016,10,20,15,0,622.0,127.0,2.0,26.0,416.0,608.44,470.07
2016,10,20,15,15,591.0,120.5,1.9,25.5,373.5,549.55,427.38
2016,10,20,15,30,560.0,114.0,1.8,25.0,331.0,491.78,384.54
2016,10,20,15,45,509.0,107.0,1.75,25.0,284.5,420.35,329.53
2016,10,20,16,0,458.0,100.0,1.7,25.0,238.0,357.69,279.71
2016,10,20,16,15,401.0,87.5,1.55,24.0,192.5,291.01,226.27
2016,10,20,16,30,344.0,75.0,1.4,23.0,147.0,230.33,176.11
2016,10,20,16,45,265.5,58.0,1.3,22.5,104.5,164.01,120.84
2016,10,20,17,0,187.0,41.0,1.2,22.0,62.0,107.29,72.8
2016,10,20,17,15,93.5,20.5,1.25,21.5,31.0,47.76,9.49
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,88.5,14.5,2.5,15.5,21.5,28.55,0.0
2016,10,21,7,0,177.0,29.0,2.7,16.0,43.0,82.89,45.99
2016,10,21,7,15,274.5,43.5,2.75,16.5,83.0,140.85,101.96
2016,10,21,7,30,372.0,58.0,2.8,17.0,123.0,209.0,160.8
2016,10,21,7,45,186.0,54.5,2.9,17.5,87.0,149.29,117.94
2016,10,21,8,0,0.0,51.0,3.0,18.0,51.0,45.02,32.41
2016,10,21,8,15,0.0,62.5,3.0,18.5,62.5,55.23,41.0
2016,10,21,8,30,0.0,74.0,3.0,19.0,74.0,65.75,49.65
2016,10,21,8,45,0.0,66.5,3.0,19.5,66.5,58.77,43.62
2016,10,21,9,0,0.0,59.0,3.0,20.0,59.0,52.12,37.89
2016,10,21,9,15,0.0,96.5,3.1,20.0,96.5,86.25,65.95
2016,10,21,9,30,0.0,134.0,3.2,20.0,134.0,122.35,95.22
2016,10,21,9,45,3.5,158.5,3.3,20.0,160.5,149.1,116.73
2016,10,21,10,0,7.0,183.0,3.4,20.0,187.0,176.42,138.51
2016,10,21,10,15,32.0,225.0,3.55,19.5,245.0,255.85,202.58
2016,10,21,10,30,57.0,267.0,3.7,19.0,303.0,326.71,258.92
2016,10,21,10,45,33.0,237.5,3.9,19.0,259.0,271.31,214.39
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,202.74,159.2
2016,10,21,11,15,4.5,119.0,4.15,19.0,122.5,111.09,85.52
2016,10,21,11,30,0.0,30.0,4.2,19.0,30.0,26.53,16.25
2016,10,21,11,45,0.5,97.0,4.3,19.0,97.5,86.66,65.56
2016,10,21,12,0,1.0,164.0,4.4,19.0,165.0,150.89,117.46
2016,10,21,12,15,0.5,97.5,4.35,19.0,98.0,87.12,65.84
2016,10,21,12,30,0.0,31.0,4.3,19.0,31.0,27.41,16.98
2016,10,21,12,45,120.5,169.5,4.25,19.0,249.0,297.91,239.89
2016,10,21,13,0,241.0,308.0,4.2,19.0,467.0,570.23,450.35
2016,10,21,13,15,200.0,302.0,4.15,19.0,431.0,520.48,410.77
2016,10,21,13,30,159.0,296.0,4.1,19.0,395.0,471.63,373.01
2016,10,21,13,45,489.5,201.0,4.05,19.5,489.5,687.22,544.06
2016,10,21,14,0,820.0,106.0,4.0,20.0,584.0,852.31,665.08
2016,10,21,14,15,807.0,103.5,4.1,20.0,551.5,810.48,635.57
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,766.57,605.63
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,719.58,572.97
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,670.78,538.54
2016,10,21,15,15,749.0,85.0,4.5,19.5,401.0,614.54,496.91
2016,10,21,15,30,723.0,81.0,4.6,19.0,357.0,555.66,451.64
2016,10,21,15,45,695.0,73.5,4.7,18.5,310.5,492.3,401.17
2016,10,21,16,0,667.0,66.0,4.8,18.0,264.0,430.28,349.73
2016,10,21,16,15,610.0,59.5,4.85,17.0,215.0,358.0,288.54
2016,10,21,16,30,553.0,53.0,4.9,16.0,166.0,291.08,229.69
2016,10,21,16,45,472.5,43.0,4.95,15.5,120.5,218.48,164.97
2016,10,21,17,0,392.0,33.0,5.0,15.0,75.0,155.27,106.46
2016,10,21,17,15,196.0,16.5,4.95,14.5,37.5,65.72,5.59
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.5,13.0,3.1,7.5,25.0,40.14,0.0
2016,10,22,7,0,325.0,26.0,3.3,8.0,50.0,114.81,62.22
2016,10,22,7,15,439.0,36.0,3.55,8.0,96.0,183.57,135.95
2016,10,22,7,30,553.0,46.0,3.8,8.0,142.0,263.53,208.7
2016,10,22,7,45,625.0,52.5,4.05,8.5,193.5,335.2,274.6
2016,10,22,8,0,697.0,59.0,4.3,9.0,245.0,411.87,343.39
2016,10,22,8,15,739.0,63.5,4.35,9.5,295.0,479.55,402.67
2016,10,22,8,30,781.0,68.0,4.4,10.0,345.0,549.96,462.04
2016,10,22,8,45,817.0,69.5,4.5,10.5,393.0,615.44,515.71
2016,10,22,9,0,853.0,71.0,4.6,11.0,441.0,682.05,568.55
2016,10,22,9,15,873.0,73.5,4.6,11.0,483.5,738.93,610.93
2016,10,22,9,30,893.0,76.0,4.6,11.0,526.0,788.33,646.92
2016,10,22,9,45,914.5,75.0,4.6,11.5,563.5,839.19,682.27
2016,10,22,10,0,936.0,74.0,4.6,12.0,601.0,888.41,715.79
2016,10,22,10,15,945.5,75.5,4.55,12.5,630.0,928.18,741.52
2016,10,22,10,30,955.0,77.0,4.5,13.0,659.0,964.95,764.78
2016,10,22,10,45,964.0,76.0,4.45,13.5,681.5,994.96,782.98
2016,10,22,11,0,973.0,75.0,4.4,14.0,704.0,1021.51,798.64
2016,10,22,11,15,976.5,75.5,4.35,14.0,717.5,1040.95,810.84
2016,10,22,11,30,980.0,76.0,4.3,14.0,731.0,1056.43,820.42
2016,10,22,11,45,983.0,75.5,4.3,14.5,736.5,1066.15,825.11
2016,10,22,12,0,986.0,75.0,4.3,15.0,742.0,1071.74,827.14
2016,10,22,12,15,985.0,75.0,4.3,15.0,739.0,1069.83,825.82
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,1063.75,821.87
2016,10,22,12,45,982.0,74.0,4.3,15.0,724.5,1051.33,813.75
2016,10,22,13,0,980.0,73.0,4.3,15.0,713.0,1034.86,803.01
2016,10,22,13,15,974.5,72.0,4.3,15.0,693.5,1011.12,787.35
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,983.66,769.18
2016,10,22,13,45,959.5,70.5,4.35,15.0,646.5,949.68,746.85
2016,10,22,14,0,950.0,70.0,4.4,15.0,619.0,912.53,722.13
2016,10,22,14,15,937.5,68.5,4.35,15.0,584.5,868.73,691.61
2016,10,22,14,30,925.0,67.0,4.3,15.0,550.0,822.46,659.07
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.0,769.58,621.57
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,715.42,582.54
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.0,654.66,537.8
2016,10,22,15,30,837.0,60.0,4.1,14.0,376.0,598.07,493.0
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.0,527.47,434.77
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,459.23,376.59
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,384.67,312.3
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,315.0,249.92
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,235.85,178.69
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,166.91,113.65
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,70.16,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,39.55,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,113.48,57.74
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,182.24,135.12
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,261.52,207.24
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,327.95,268.15
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,403.19,334.44
2016,10,23,8,15,732.0,58.5,2.25,9.0,285.0,470.21,391.62
2016,10,23,8,30,774.0,63.0,2.3,10.0,334.0,540.04,448.61
2016,10,23,8,45,803.5,65.5,2.35,11.0,380.5,601.95,497.12
2016,10,23,9,0,833.0,68.0,2.4,12.0,427.0,664.48,544.14
2016,10,23,9,15,853.0,70.5,2.55,13.0,468.0,720.33,583.08
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,768.8,615.75
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,818.96,649.08
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,867.54,680.67
2016,10,23,10,15,925.0,73.0,3.0,16.5,611.5,906.4,705.17
2016,10,23,10,30,935.0,74.0,3.0,17.0,640.0,942.36,727.45
2016,10,23,10,45,941.5,75.0,3.05,17.5,661.5,971.95,745.58
2016,10,23,11,0,948.0,76.0,3.1,18.0,683.0,998.07,761.34
2016,10,23,11,15,951.5,76.5,3.15,18.0,696.5,1017.05,773.76
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,1032.19,783.77
2016,10,23,11,45,956.0,77.0,3.25,18.5,715.0,1040.33,787.74
2016,10,23,12,0,957.0,77.0,3.3,19.0,720.0,1044.43,789.22
2016,10,23,12,15,955.0,77.0,3.3,19.0,716.5,1041.53,787.28
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,1034.6,782.86
2016,10,23,12,45,948.0,77.0,3.3,19.5,701.0,1020.78,772.51
2016,10,23,13,0,943.0,77.0,3.3,20.0,689.0,1003.12,759.79
2016,10,23,13,15,936.5,76.5,3.25,20.0,669.5,979.71,744.4
2016,10,23,13,30,930.0,76.0,3.2,20.0,650.0,952.78,726.71
2016,10,23,13,45,919.0,75.5,3.2,20.0,622.5,918.48,704.34
2016,10,23,14,0,908.0,75.0,3.2,20.0,595.0,881.25,679.87
2016,10,23,14,15,894.5,73.0,3.1,20.0,561.0,837.44,649.98
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,791.38,618.3
2016,10,23,14,45,862.0,69.0,2.95,20.0,487.0,739.22,582.14
2016,10,23,15,0,843.0,67.0,2.9,20.0,447.0,691.4,548.67
2016,10,23,15,15,817.5,64.0,2.65,19.5,402.0,631.06,504.53
2016,10,23,15,30,792.0,61.0,2.4,19.0,357.0,570.8,457.92
2016,10,23,15,45,756.0,57.5,2.2,18.5,309.0,504.51,405.3
2016,10,23,16,0,720.0,54.0,2.0,18.0,261.0,440.13,352.31
2016,10,23,16,15,664.5,48.5,1.85,17.0,212.0,367.07,291.31
2016,10,23,16,30,609.0,43.0,1.7,16.0,163.0,299.02,232.13
2016,10,23,16,45,518.0,35.0,1.6,15.0,116.0,222.13,165.0
2016,10,23,17,0,427.0,27.0,1.5,14.0,69.0,155.61,102.97
2016,10,23,17,15,213.5,13.5,1.55,13.5,34.5,64.94,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,33.48,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,96.46,43.65
2016,10,24,7,15,377.0,34.0,2.25,9.5,84.0,163.48,119.36
2016,10,24,7,30,491.0,45.0,2.4,10.0,127.0,240.56,188.32
2016,10,24,7,45,441.0,65.0,2.55,11.0,157.0,271.57,220.11
2016,10,24,8,0,391.0,85.0,2.7,12.0,187.0,294.01,242.32
2016,10,24,8,15,429.5,95.0,2.6,13.0,227.0,348.26,288.42
2016,10,24,8,30,468.0,105.0,2.5,14.0,267.0,405.85,335.41
2016,10,24,8,45,627.0,90.5,2.45,15.0,339.0,521.21,427.3
2016,10,24,9,0,786.0,76.0,2.4,16.0,411.0,641.5,519.18
2016,10,24,9,15,608.0,127.5,2.45,16.5,401.5,610.07,491.16
2016,10,24,9,30,430.0,179.0,2.5,17.0,392.0,551.66,442.94
2016,10,24,9,45,515.0,167.0,2.65,18.0,440.0,625.03,498.57
2016,10,24,10,0,600.0,155.0,2.8,19.0,488.0,709.27,559.73
2016,10,24,10,15,745.0,121.5,2.8,19.5,556.0,818.64,635.82
2016,10,24,10,30,890.0,88.0,2.8,20.0,624.0,917.91,701.88
2016,10,24,10,45,898.5,89.0,2.8,21.0,646.0,948.23,718.01
2016,10,24,11,0,907.0,90.0,2.8,22.0,668.0,975.33,732.42
2016,10,24,11,15,911.5,91.0,2.85,22.0,681.5,995.18,745.24
2016,10,24,11,30,916.0,92.0,2.9,22.0,695.0,1011.38,755.82
2016,10,24,11,45,916.5,92.5,2.95,22.5,700.0,1019.3,759.61
2016,10,24,12,0,917.0,93.0,3.0,23.0,705.0,1023.36,761.06
2016,10,24,12,15,916.0,93.0,3.0,23.0,702.0,1021.46,759.81
2016,10,24,12,30,915.0,93.0,3.0,23.0,699.0,1015.68,756.22
2016,10,24,12,45,920.0,88.5,3.05,23.5,689.5,1006.47,749.51
2016,10,24,13,0,925.0,84.0,3.1,24.0,680.0,993.27,740.34
2016,10,24,13,15,919.0,83.5,3.1,24.0,660.5,970.65,726.07
2016,10,24,13,30,913.0,83.0,3.1,24.0,641.0,944.55,709.59
2016,10,24,13,45,899.0,83.0,3.1,24.0,613.5,908.63,686.44
2016,10,24,14,0,885.0,83.0,3.1,24.0,586.0,870.03,661.38
2016,10,24,14,15,872.0,81.0,3.0,24.0,552.5,827.43,632.76
2016,10,24,14,30,859.0,79.0,2.9,24.0,519.0,789.41,607.17
2016,10,24,14,45,841.5,76.0,2.85,24.0,479.5,737.49,571.7
2016,10,24,15,0,824.0,73.0,2.8,24.0,440.0,684.27,534.83
2016,10,24,15,15,798.0,69.5,2.6,23.0,395.5,623.86,492.13
2016,10,24,15,30,772.0,66.0,2.4,22.0,351.0,563.62,447.19
2016,10,24,15,45,740.5,60.5,2.25,21.5,304.0,498.54,396.24
2016,10,24,16,0,709.0,55.0,2.1,21.0,257.0,435.0,344.56
2016,10,24,16,15,652.0,49.5,2.0,20.0,207.5,361.94,284.19
2016,10,24,16,30,595.0,44.0,1.9,19.0,158.0,294.02,225.72
2016,10,24,16,45,505.5,35.5,1.8,18.0,112.0,218.01,159.85
2016,10,24,17,0,416.0,27.0,1.7,17.0,66.0,152.19,97.91
2016,10,24,17,15,208.0,13.5,1.75,16.0,33.0,63.31,0.0
2016,10,24,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,37.91,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,108.04,43.29
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,179.66,131.53
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,258.75,203.5
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,329.43,267.79
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,406.8,335.69
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.0,474.42,393.89
2016,10,25,8,30,783.0,63.0,2.2,10.0,331.0,544.84,452.05
2016,10,25,8,45,812.0,66.0,2.3,11.0,377.5,607.33,501.19
2016,10,25,9,0,841.0,69.0,2.4,12.0,424.0,670.38,548.86
2016,10,25,9,15,860.0,71.5,2.3,12.5,465.0,725.72,586.95
2016,10,25,9,30,879.0,74.0,2.2,13.0,506.0,773.52,618.45
2016,10,25,9,45,894.0,75.5,2.15,13.5,541.5,821.34,649.59
2016,10,25,10,0,909.0,77.0,2.1,14.0,577.0,867.15,678.63
2016,10,25,10,15,917.5,78.5,1.95,14.5,605.0,904.98,700.47
2016,10,25,10,30,926.0,80.0,1.8,15.0,633.0,939.85,719.75
2016,10,25,10,45,925.0,84.0,1.65,15.5,652.5,965.82,732.54
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,988.04,742.57
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,1005.59,750.69
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,1019.37,756.21
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,1026.87,756.16
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,1030.44,753.61
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.5,1026.92,747.98
2016,10,25,12,30,925.0,89.0,0.6,17.0,698.0,1019.49,740.04
2016,10,25,12,45,925.5,86.5,0.45,17.5,687.0,1008.19,728.48
2016,10,25,13,0,926.0,84.0,0.3,18.0,676.0,993.03,714.89
2016,10,25,13,15,919.0,83.0,0.25,18.0,656.0,968.85,699.65
2016,10,25,13,30,912.0,82.0,0.2,18.0,636.0,941.25,682.55
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.0,906.56,661.96
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,869.08,639.53
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,825.59,614.72
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,786.73,592.61
2016,10,25,14,45,836.0,76.0,0.5,18.0,473.5,732.39,559.22
2016,10,25,15,0,812.0,75.0,0.6,18.0,433.0,677.25,524.35
2016,10,25,15,15,784.5,71.5,0.65,17.5,388.5,616.44,483.1
2016,10,25,15,30,757.0,68.0,0.7,17.0,344.0,555.96,439.55
2016,10,25,15,45,716.0,63.5,0.75,17.0,296.0,487.52,387.15
2016,10,25,16,0,675.0,59.0,0.8,17.0,248.0,421.59,334.41
2016,10,25,16,15,614.5,53.0,0.8,16.0,199.5,350.72,276.42
2016,10,25,16,30,554.0,47.0,0.8,15.0,151.0,283.33,218.88
2016,10,25,16,45,452.5,38.0,0.85,14.5,105.5,205.47,151.8
2016,10,25,17,0,351.0,29.0,0.9,14.0,60.0,139.58,89.22
2016,10,25,17,15,175.5,14.5,0.95,13.0,30.0,49.33,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,124.5,11.0,1.4,4.5,18.5,31.9,0.0
2016,10,26,7,0,249.0,22.0,1.5,5.0,37.0,91.23,29.47
2016,10,26,7,15,365.0,33.0,1.55,5.5,79.0,159.21,116.65
2016,10,26,7,30,481.0,44.0,1.6,6.0,121.0,236.11,186.54
2016,10,26,7,45,549.5,52.0,1.65,7.0,168.5,303.46,247.62
2016,10,26,8,0,618.0,60.0,1.7,8.0,216.0,377.87,312.78
2016,10,26,8,15,663.0,65.5,1.45,8.5,263.5,443.49,368.22
2016,10,26,8,30,708.0,71.0,1.2,9.0,311.0,512.45,423.36
2016,10,26,8,45,736.5,75.5,1.0,10.0,355.5,570.02,466.16
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,630.96,508.77
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,685.44,544.87
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,739.21,578.5
2016,10,26,9,45,827.5,87.0,0.65,14.0,515.0,787.99,607.5
2016,10,26,10,0,847.0,88.0,0.6,15.0,550.0,835.2,634.55
2016,10,26,10,15,857.5,89.5,0.7,15.5,578.0,873.31,658.87
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,908.74,681.38
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.0,927.21,693.62
2016,10,26,11,0,877.0,95.0,1.1,17.0,646.0,951.1,709.66
2016,10,26,11,15,880.5,96.0,1.2,17.0,659.0,969.43,722.45
2016,10,26,11,30,884.0,97.0,1.3,17.0,672.0,984.22,733.11
2016,10,26,11,45,882.0,98.5,1.45,17.5,676.0,990.58,737.85
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,993.2,740.28
2016,10,26,12,15,878.0,100.0,1.7,18.0,676.5,990.31,739.85
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,983.73,737.13
2016,10,26,12,45,875.0,98.0,1.9,18.5,662.0,972.08,729.79
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,956.8,720.13
2016,10,26,13,15,867.0,95.0,2.0,19.0,631.5,942.94,711.72
2016,10,26,13,30,860.0,94.0,2.0,19.0,612.0,916.09,694.63
2016,10,26,13,45,847.5,93.0,2.05,19.0,585.5,881.24,672.7
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,843.76,648.8
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,800.46,621.29
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,755.2,591.95
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,701.54,555.22
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,647.3,517.3
2016,10,26,15,15,727.5,80.0,2.1,17.5,370.5,590.66,474.88
2016,10,26,15,30,699.0,76.0,2.0,17.0,327.0,531.72,429.43
2016,10,26,15,45,650.5,71.5,1.9,17.0,280.0,462.06,373.34
2016,10,26,16,0,602.0,67.0,1.8,17.0,233.0,395.88,318.33
2016,10,26,16,15,539.0,59.5,1.6,16.0,186.0,323.89,257.94
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,258.01,200.75
2016,10,26,16,45,369.0,41.0,1.25,14.0,95.5,180.84,134.27
2016,10,26,17,0,262.0,30.0,1.1,13.0,52.0,115.91,72.58
2016,10,26,17,15,131.0,15.0,1.15,12.5,26.0,40.56,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.85,8.5,9.5,8.64,0.0
2016,10,27,7,0,0.0,19.0,0.9,9.0,19.0,17.19,0.0
2016,10,27,7,15,34.5,38.5,1.1,9.5,44.0,50.34,34.82
2016,10,27,7,30,69.0,58.0,1.3,10.0,69.0,90.17,69.85
2016,10,27,7,45,87.0,79.0,1.55,10.5,97.5,124.31,100.15
2016,10,27,8,0,105.0,100.0,1.8,11.0,126.0,160.39,131.76
2016,10,27,8,15,123.5,118.5,1.85,11.5,155.5,195.62,162.05
2016,10,27,8,30,142.0,137.0,1.9,12.0,185.0,232.78,193.32
2016,10,27,8,45,219.0,150.0,2.0,12.5,235.5,313.01,259.96
2016,10,27,9,0,296.0,163.0,2.1,13.0,286.0,390.62,322.94
2016,10,27,9,15,320.0,177.0,2.3,13.5,321.5,437.45,359.64
2016,10,27,9,30,344.0,191.0,2.5,14.0,357.0,485.51,396.78
2016,10,27,9,45,289.5,215.5,2.75,15.0,362.5,483.62,392.29
2016,10,27,10,0,235.0,240.0,3.0,16.0,368.0,461.61,372.51
2016,10,27,10,15,279.0,246.0,3.25,16.5,405.5,529.79,425.1
2016,10,27,10,30,323.0,252.0,3.5,17.0,443.0,584.32,466.37
2016,10,27,10,45,367.5,251.0,3.8,17.5,475.5,632.11,502.49
2016,10,27,11,0,412.0,250.0,4.1,18.0,508.0,680.37,538.63
2016,10,27,11,15,287.0,278.5,4.2,18.5,459.5,600.89,474.56
2016,10,27,11,30,162.0,307.0,4.3,19.0,411.0,498.6,393.21
2016,10,27,11,45,281.0,288.5,4.4,20.0,471.5,612.57,481.3
2016,10,27,12,0,400.0,270.0,4.5,21.0,532.0,708.3,552.88
2016,10,27,12,15,355.0,280.0,4.45,21.0,511.5,675.6,526.98
2016,10,27,12,30,310.0,290.0,4.4,21.0,491.0,641.62,500.76
2016,10,27,12,45,185.0,283.5,4.4,21.0,403.0,491.97,386.51
2016,10,27,13,0,60.0,277.0,4.4,21.0,315.0,345.46,271.19
2016,10,27,13,15,59.5,268.5,4.35,21.0,305.5,334.6,263.4
2016,10,27,13,30,59.0,260.0,4.3,21.0,296.0,323.7,255.23
2016,10,27,13,45,41.5,236.0,4.25,21.0,261.0,279.54,220.52
2016,10,27,14,0,24.0,212.0,4.2,21.0,226.0,222.48,175.33
2016,10,27,14,15,12.0,141.0,4.1,21.0,148.0,139.14,108.65
2016,10,27,14,30,0.0,70.0,4.0,21.0,70.0,61.91,45.55
2016,10,27,14,45,0.0,87.5,3.9,21.0,87.5,77.77,58.77
2016,10,27,15,0,0.0,105.0,3.8,21.0,105.0,95.09,73.15
2016,10,27,15,15,0.0,93.5,3.55,20.5,93.5,84.32,64.58
2016,10,27,15,30,0.0,82.0,3.3,20.0,82.0,73.63,55.98
2016,10,27,15,45,0.0,69.5,3.05,20.0,69.5,62.0,46.38
2016,10,27,16,0,0.0,57.0,2.8,20.0,57.0,50.43,36.7
2016,10,27,16,15,0.0,45.0,2.55,19.5,45.0,39.71,27.67
2016,10,27,16,30,0.0,33.0,2.3,19.0,33.0,29.08,18.59
2016,10,27,16,45,0.0,22.0,2.1,18.5,22.0,19.36,10.18
2016,10,27,17,0,0.0,11.0,1.9,18.0,11.0,9.66,1.18
2016,10,27,17,15,0.0,5.5,1.85,17.5,5.5,5.0,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,10.5,0.9,10.5,16.0,26.66,0.0
2016,10,28,7,0,194.0,21.0,0.9,11.0,32.0,76.2,6.32
2016,10,28,7,15,314.5,33.0,1.1,11.5,72.0,144.34,102.0
2016,10,28,7,30,435.0,45.0,1.3,12.0,112.0,220.68,170.02
2016,10,28,7,45,516.5,52.0,1.55,13.0,159.0,289.67,230.98
2016,10,28,8,0,598.0,59.0,1.8,14.0,206.0,367.08,297.52
2016,10,28,8,15,645.0,64.5,1.85,14.5,253.0,432.48,352.87
2016,10,28,8,30,692.0,70.0,1.9,15.0,300.0,501.47,409.02
2016,10,28,8,45,729.5,72.5,1.95,16.0,345.0,561.43,455.49
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,625.66,503.35
2016,10,28,9,15,789.0,78.0,1.95,17.5,430.0,680.34,541.51
2016,10,28,9,30,811.0,81.0,1.9,18.0,470.0,734.39,577.61
2016,10,28,9,45,829.5,82.0,1.85,18.5,504.5,782.23,608.36
2016,10,28,10,0,848.0,83.0,1.8,19.0,539.0,828.45,637.34
2016,10,28,10,15,858.5,84.5,1.75,19.0,567.0,866.42,661.3
2016,10,28,10,30,869.0,86.0,1.7,19.0,595.0,893.15,677.43
2016,10,28,10,45,876.5,87.0,1.7,19.5,615.5,921.81,694.19
2016,10,28,11,0,884.0,88.0,1.7,20.0,636.0,947.31,708.74
2016,10,28,11,15,888.0,89.0,1.65,20.5,649.0,966.15,718.2
2016,10,28,11,30,892.0,90.0,1.6,21.0,662.0,981.44,725.43
2016,10,28,11,45,893.0,90.5,1.55,21.5,666.5,989.55,728.08
2016,10,28,12,0,894.0,91.0,1.5,22.0,671.0,993.93,728.52
2016,10,28,12,15,892.5,90.5,1.4,22.0,668.0,990.88,724.99
2016,10,28,12,30,891.0,90.0,1.3,22.0,665.0,984.09,719.26
2016,10,28,12,45,886.0,90.0,1.25,22.5,653.5,970.83,709.03
2016,10,28,13,0,881.0,90.0,1.2,23.0,642.0,954.01,696.77
2016,10,28,13,15,874.5,89.0,1.1,23.0,623.0,931.15,681.31
2016,10,28,13,30,868.0,88.0,1.0,23.0,604.0,905.02,663.89
2016,10,28,13,45,857.0,86.5,0.9,23.0,577.5,879.61,647.02
2016,10,28,14,0,846.0,85.0,0.8,23.0,551.0,842.67,622.6
2016,10,28,14,15,831.5,83.0,0.75,23.0,518.0,799.75,595.09
2016,10,28,14,30,817.0,81.0,0.7,23.0,485.0,754.84,566.04
2016,10,28,14,45,796.0,78.5,0.65,23.0,446.5,702.78,531.72
2016,10,28,15,0,775.0,76.0,0.6,23.0,408.0,649.83,496.26
2016,10,28,15,15,746.5,72.5,0.55,22.5,364.5,590.26,454.65
2016,10,28,15,30,718.0,69.0,0.5,22.0,321.0,531.19,411.66
2016,10,28,15,45,677.5,64.0,0.5,22.0,275.0,467.18,362.96
2016,10,28,16,0,637.0,59.0,0.5,22.0,229.0,403.39,312.55
2016,10,28,16,15,573.5,52.5,0.55,21.0,182.0,330.76,254.73
2016,10,28,16,30,510.0,46.0,0.6,20.0,135.0,264.28,199.29
2016,10,28,16,45,407.0,36.0,0.7,19.5,92.5,187.91,134.75
2016,10,28,17,0,304.0,26.0,0.8,19.0,50.0,121.51,67.8
2016,10,28,17,15,152.0,13.0,0.85,18.0,25.0,42.91,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,10.0,1.0,9.5,13.5,21.55,0.0
2016,10,29,7,0,141.0,20.0,1.0,10.0,27.0,61.69,0.0
2016,10,29,7,15,251.5,34.5,1.2,10.5,65.0,126.5,89.09
2016,10,29,7,30,362.0,49.0,1.4,11.0,103.0,198.27,153.5
2016,10,29,7,45,441.0,58.5,1.6,12.0,148.5,264.9,212.36
2016,10,29,8,0,520.0,68.0,1.8,13.0,194.0,339.77,276.85
2016,10,29,8,15,569.5,75.0,1.9,13.5,239.5,404.21,331.73
2016,10,29,8,30,619.0,82.0,2.0,14.0,285.0,472.59,387.94
2016,10,29,8,45,662.5,85.0,2.15,15.0,330.0,536.16,438.04
2016,10,29,9,0,706.0,88.0,2.3,16.0,375.0,601.98,488.2
2016,10,29,9,15,730.0,91.5,2.45,16.5,414.5,656.14,528.7
2016,10,29,9,30,754.0,95.0,2.6,17.0,454.0,710.04,566.83
2016,10,29,9,45,796.0,89.5,2.8,18.0,492.5,763.52,603.15
2016,10,29,10,0,838.0,84.0,3.0,19.0,531.0,820.48,641.29
2016,10,29,10,15,849.0,85.5,3.05,19.5,558.5,858.52,665.68
2016,10,29,10,30,860.0,87.0,3.1,20.0,586.0,893.96,688.17
2016,10,29,10,45,866.5,88.5,3.2,21.0,606.5,913.44,698.48
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,938.37,712.65
2016,10,29,11,15,877.5,90.5,3.3,22.0,640.0,956.87,724.45
2016,10,29,11,30,882.0,91.0,3.3,22.0,653.0,971.89,734.03
2016,10,29,11,45,882.5,92.0,3.3,22.5,657.5,980.02,737.68
2016,10,29,12,0,883.0,93.0,3.3,23.0,662.0,984.46,739.05
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.0,981.91,735.53
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,975.66,729.77
2016,10,29,12,45,880.5,90.0,3.15,24.5,645.5,964.4,720.86
2016,10,29,13,0,880.0,88.0,3.1,25.0,635.0,949.51,709.73
2016,10,29,13,15,873.5,87.0,3.05,25.0,616.5,926.68,694.82
2016,10,29,13,30,867.0,86.0,3.0,25.0,598.0,900.6,677.83
2016,10,29,13,45,857.5,84.5,3.0,25.0,572.0,868.19,656.89
2016,10,29,14,0,848.0,83.0,3.0,25.0,546.0,840.9,639.45
2016,10,29,14,15,834.0,81.0,2.9,25.0,513.5,798.4,610.67
2016,10,29,14,30,820.0,79.0,2.8,25.0,481.0,753.86,580.35
2016,10,29,14,45,800.5,76.0,2.75,25.0,442.5,702.28,544.9
2016,10,29,15,0,781.0,73.0,2.7,25.0,404.0,649.71,508.19
2016,10,29,15,15,753.0,69.5,2.5,24.5,361.0,590.31,464.51
2016,10,29,15,30,725.0,66.0,2.3,24.0,318.0,531.37,419.46
2016,10,29,15,45,684.0,61.0,2.1,23.5,272.0,464.38,366.78
2016,10,29,16,0,643.0,56.0,1.9,23.0,226.0,402.43,316.13
2016,10,29,16,15,579.0,49.5,1.8,22.0,179.0,329.42,255.98
2016,10,29,16,30,515.0,43.0,1.7,21.0,132.0,262.68,198.87
2016,10,29,16,45,408.0,33.5,1.65,20.0,89.5,185.48,132.86
2016,10,29,17,0,301.0,24.0,1.6,19.0,47.0,117.93,61.76
2016,10,29,17,15,150.5,12.0,1.65,18.5,23.5,41.64,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
