Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,25.96,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,74.06,0.0
2016,10,30,7,15,326.0,29.5,1.1,12.5,66.5,144.47,99.42
2016,10,30,7,30,451.0,41.0,1.3,13.0,106.0,222.23,169.74
2016,10,30,7,45,526.0,48.5,1.5,14.0,152.5,289.6,229.49
2016,10,30,8,0,601.0,56.0,1.7,15.0,199.0,364.76,294.11
2016,10,30,8,15,503.5,80.5,1.65,15.5,218.0,374.96,305.16
2016,10,30,8,30,406.0,105.0,1.6,16.0,237.0,369.95,302.1
2016,10,30,8,45,583.5,89.5,1.6,17.0,309.0,491.15,398.33
2016,10,30,9,0,761.0,74.0,1.6,18.0,381.0,619.32,495.2
2016,10,30,9,15,784.0,77.0,1.7,19.0,420.5,674.3,532.7
2016,10,30,9,30,807.0,80.0,1.8,20.0,460.0,728.74,568.84
2016,10,30,9,45,673.0,123.0,1.95,21.0,456.0,707.35,550.74
2016,10,30,10,0,539.0,166.0,2.1,22.0,452.0,661.7,514.65
2016,10,30,10,15,364.5,216.0,2.25,22.5,413.5,569.05,443.21
2016,10,30,10,30,190.0,266.0,2.4,23.0,375.0,465.75,361.97
2016,10,30,10,45,307.5,253.5,2.55,24.0,438.0,580.01,448.1
2016,10,30,11,0,425.0,241.0,2.7,25.0,501.0,698.55,533.1
2016,10,30,11,15,504.0,218.5,2.75,25.0,533.0,756.24,574.77
2016,10,30,11,30,583.0,196.0,2.8,25.0,565.0,812.92,615.69
2016,10,30,11,45,738.0,143.5,2.85,25.5,614.0,916.07,684.5
2016,10,30,12,0,893.0,91.0,2.9,26.0,663.0,990.65,732.15
2016,10,30,12,15,700.5,157.5,2.95,26.0,605.0,897.39,669.71
2016,10,30,12,30,508.0,224.0,3.0,26.0,547.0,774.9,584.9
2016,10,30,12,45,467.0,234.0,3.05,26.0,527.0,741.49,561.96
2016,10,30,13,0,426.0,244.0,3.1,26.0,507.0,706.63,537.16
2016,10,30,13,15,432.0,234.0,3.05,26.0,494.0,692.6,528.01
2016,10,30,13,30,438.0,224.0,3.0,26.0,481.0,676.42,517.21
2016,10,30,13,45,399.5,221.5,2.95,26.0,448.0,611.39,470.66
2016,10,30,14,0,361.0,219.0,2.9,26.0,415.0,563.79,436.04
2016,10,30,14,15,401.0,196.0,2.7,25.5,401.0,572.24,444.11
2016,10,30,14,30,441.0,173.0,2.5,25.0,387.0,561.8,438.15
2016,10,30,14,45,457.0,154.0,2.4,25.0,360.5,533.33,417.76
2016,10,30,15,0,473.0,135.0,2.3,25.0,334.0,502.01,394.88
2016,10,30,15,15,592.0,101.5,2.1,24.5,323.5,524.15,412.93
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,524.53,413.19
2016,10,30,15,45,670.0,63.0,1.75,23.5,267.0,460.89,362.88
2016,10,30,16,0,629.0,58.0,1.6,23.0,221.0,397.44,311.4
2016,10,30,16,15,563.0,51.0,1.5,22.0,174.5,323.8,250.95
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,256.66,193.75
2016,10,30,16,45,388.5,33.5,1.35,20.0,85.5,179.07,127.57
2016,10,30,17,0,280.0,23.0,1.3,19.0,43.0,110.58,52.95
2016,10,30,17,15,140.0,11.5,1.3,18.5,21.5,39.01,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,15.53,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,45.1,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,108.91,74.17
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,175.79,134.62
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,237.54,188.88
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,307.59,249.15
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,370.27,302.47
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,441.28,360.74
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,503.4,410.32
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,567.75,460.15
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,622.42,500.59
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,677.24,539.89
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,725.85,572.47
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,773.53,603.61
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,812.34,628.97
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,849.06,652.58
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,877.04,668.58
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,902.19,682.51
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,709.76,544.6
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,480.54,371.19
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,517.54,399.74
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,554.21,425.94
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,471.27,362.71
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,370.05,285.57
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,666.27,511.81
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,906.79,676.12
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,768.58,580.61
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,626.34,479.2
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,706.53,540.87
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,767.13,584.69
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,722.76,554.78
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,677.25,524.23
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,545.84,428.4
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,418.84,332.51
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,370.05,295.83
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,324.29,260.06
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,273.78,219.77
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,226.32,180.84
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,177.08,139.49
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,125.6,95.83
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,78.46,55.62
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,30.71,10.26
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,13.36,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.28,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,14.55,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,78.77,52.76
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,140.89,108.3
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,200.72,160.43
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,277.36,225.81
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,337.53,276.51
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,402.5,329.52
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,463.45,377.99
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,527.83,427.67
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,336.26,275.32
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,104.61,81.77
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,99.27,77.43
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,94.16,72.92
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,117.29,91.76
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,140.85,110.73
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,146.06,114.54
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,151.33,118.43
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,223.43,176.76
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,317.63,250.81
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,320.89,252.47
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,324.15,254.57
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,322.59,253.32
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,321.0,252.14
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,364.5,286.54
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,407.22,319.71
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,316.45,248.95
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,214.03,167.86
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,217.67,171.49
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,221.15,174.73
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,194.47,153.55
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,168.48,132.83
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,201.71,160.75
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,222.09,177.95
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,195.49,156.76
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,169.84,136.13
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,142.39,113.45
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,115.9,91.24
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,88.01,67.72
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,57.31,41.71
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,36.11,23.27
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.98,1.26
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.73,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,35.17,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,109.36,71.67
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,179.06,136.49
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,244.86,194.37
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,319.4,258.4
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,383.81,313.05
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,452.47,369.22
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,514.21,417.32
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,578.07,465.18
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,631.93,504.69
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,685.74,542.16
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,733.38,572.78
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,779.86,601.88
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,817.99,624.39
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,848.89,641.41
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,878.32,656.38
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,904.91,669.12
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,923.65,678.4
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,939.11,685.43
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,947.61,686.55
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,952.62,685.43
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,949.65,681.61
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,943.17,675.79
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,927.02,662.79
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,907.66,648.09
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,884.07,634.2
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,863.05,622.02
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,829.0,602.35
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,792.64,581.06
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,749.11,553.91
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,704.13,525.44
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,652.39,492.42
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,600.29,457.02
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,539.98,414.32
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,480.97,371.13
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,415.45,321.82
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,353.11,272.91
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,280.91,215.24
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,215.72,161.12
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,144.8,100.83
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,79.31,20.4
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,27.91,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,43.58,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,121.26,76.57
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,197.64,149.21
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,262.38,206.84
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,334.96,269.52
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,399.46,324.31
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,468.03,380.31
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,460.01,373.73
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,445.05,360.59
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,566.1,454.93
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,689.65,545.44
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,612.26,483.71
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,504.48,397.53
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,677.28,529.94
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,849.4,649.32
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,877.96,665.7
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,903.63,681.29
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,922.47,692.83
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,938.01,702.27
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,946.55,706.18
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,951.58,707.96
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,949.07,705.85
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,943.03,701.63
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,841.91,632.17
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,726.69,549.67
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,798.32,603.34
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,854.32,641.47
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,821.19,619.31
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,785.69,596.19
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,672.74,518.42
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,560.85,436.6
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,461.82,362.91
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,384.52,303.4
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,342.74,271.61
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,302.15,239.83
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,334.38,265.05
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,345.37,270.93
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,273.12,211.37
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,208.13,156.47
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,136.44,94.79
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,71.42,10.45
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,25.02,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,42.36,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,121.16,74.05
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,201.29,152.74
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,275.09,218.95
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,359.42,292.85
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,425.94,350.95
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,493.72,408.23
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,560.1,462.71
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,628.6,517.26
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,684.9,559.5
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,740.63,599.98
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,786.19,631.2
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,837.21,665.94
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,876.68,692.58
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,913.45,717.09
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,943.3,735.38
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,969.86,751.29
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,989.67,763.91
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,1005.77,774.09
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,1014.86,778.1
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,1020.05,779.61
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,1018.53,777.86
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,1013.05,773.62
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,1001.1,764.07
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,985.26,752.1
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,962.44,736.59
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,936.12,718.81
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,902.79,696.55
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,866.39,672.12
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,823.31,643.72
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,778.0,613.39
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,727.14,577.67
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,674.97,540.4
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,614.69,495.68
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,554.73,448.37
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,490.64,395.43
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,424.54,339.16
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,348.81,274.45
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,279.15,212.54
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,195.85,137.12
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,120.22,5.83
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,44.46,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,63.33,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,144.88,86.6
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,233.45,179.59
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,304.93,245.98
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,384.2,316.64
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,452.44,376.33
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,524.05,436.17
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,586.84,485.67
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,650.48,533.54
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,700.61,567.57
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,755.19,603.46
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,803.01,632.5
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,848.92,659.23
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,887.91,681.26
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,924.1,700.49
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,953.46,714.06
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,979.44,725.0
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,998.42,733.7
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,1013.64,740.11
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,1021.97,740.98
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,1026.37,739.8
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,1023.89,739.32
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,1017.45,736.73
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,1004.88,729.2
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,988.48,719.51
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,964.2,706.28
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,936.46,690.92
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,902.38,670.08
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,865.41,647.23
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,822.3,621.43
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,777.02,593.72
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,723.72,558.75
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,675.03,526.34
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,613.77,482.86
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,552.87,437.28
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,483.06,382.75
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,415.99,328.03
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,338.95,264.67
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,268.36,203.67
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,184.66,128.19
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,108.81,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,40.31,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,63.51,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,145.98,82.35
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,236.84,182.2
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,309.28,250.28
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,389.87,322.79
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,458.2,383.05
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,529.85,443.2
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,588.73,489.77
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,652.72,537.47
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,708.08,575.88
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,762.55,612.59
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,810.91,643.22
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,857.34,671.77
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,896.39,695.65
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,932.56,717.21
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,962.0,734.51
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,987.95,749.44
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,1007.27,759.31
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,1022.75,766.71
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,1030.29,769.01
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,1033.79,768.89
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,1031.79,766.86
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,1025.75,762.43
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,1012.86,754.5
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,996.09,744.25
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,972.43,728.89
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,945.21,711.32
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,911.1,687.88
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,873.99,662.5
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,830.24,634.93
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,784.24,605.46
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,731.62,570.18
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,677.82,533.33
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,616.73,489.0
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,556.04,442.12
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,491.06,390.43
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,424.19,335.23
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,347.21,271.03
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,276.61,209.26
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,191.05,130.84
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,113.08,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,41.88,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,50.4,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,131.68,68.1
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,217.42,166.24
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,287.97,232.48
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,366.87,303.37
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,433.99,363.17
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,504.72,423.67
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,566.56,474.0
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,629.44,523.13
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,678.64,558.99
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,732.44,597.23
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,779.61,629.64
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,825.01,660.18
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,864.05,684.93
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,900.45,707.39
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,929.26,724.6
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,954.79,739.45
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,974.35,751.55
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,990.29,761.28
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,1000.09,765.52
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,1006.04,767.33
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,1003.95,765.35
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,997.97,760.99
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,986.25,752.11
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,970.76,740.92
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,947.76,725.62
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,921.32,708.13
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,889.02,687.11
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,853.78,663.98
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,810.11,634.26
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,764.36,602.8
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,712.77,566.99
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,665.73,533.87
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,604.41,487.59
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,543.58,439.49
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,474.24,383.05
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,407.74,326.81
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,330.48,261.04
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,260.0,198.52
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,174.57,119.37
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,97.12,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,35.91,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,48.71,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,128.04,58.68
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,219.19,166.01
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,253.82,203.55
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,279.93,230.02
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,334.94,278.75
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,393.06,328.3
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,452.09,376.34
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,513.44,424.54
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,624.07,511.04
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,733.89,590.48
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,783.2,623.85
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,823.31,650.67
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,794.73,627.41
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,751.37,594.27
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,773.38,609.0
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,792.63,621.13
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,767.55,601.15
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,746.1,582.82
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,644.73,505.4
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,541.48,425.44
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,571.97,448.82
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,582.85,457.08
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,517.78,407.06
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,471.36,370.73
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,555.01,436.75
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,615.65,483.95
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,561.15,441.98
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,508.06,401.48
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,440.48,350.09
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,362.49,289.98
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,331.44,266.48
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,300.96,242.77
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,268.11,217.69
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,235.65,192.15
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,198.93,161.93
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,163.5,131.95
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,126.35,99.82
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,91.09,68.75
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,53.94,34.66
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,13.64,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,6.82,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
