Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,67.73,24.0
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,146.57,109.78
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,209.41,166.96
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,281.85,230.84
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,346.07,287.11
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,418.7,348.7
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,487.19,405.44
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,559.25,463.48
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,616.35,508.28
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,673.87,552.17
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,481.68,396.97
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,225.67,182.77
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,239.31,194.14
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,253.08,205.05
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,316.99,257.37
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,382.86,310.34
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,283.28,229.02
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,172.16,136.99
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,312.21,253.24
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,461.26,372.99
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,746.8,603.88
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,983.47,778.34
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,974.53,770.83
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,961.76,762.24
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,937.82,746.77
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,910.59,728.97
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,877.93,705.75
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,842.36,680.34
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,798.28,648.39
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,758.97,619.82
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,706.02,580.61
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,652.23,540.1
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,590.01,490.79
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,528.55,440.19
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,457.32,380.01
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,389.48,320.61
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,312.06,251.5
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,245.72,190.06
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,160.97,107.84
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,71.47,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,7.28,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,93.14,26.39
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,205.52,155.25
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,278.04,224.47
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,359.77,298.31
2016,11,10,8,15,689.0,48.5,2.5,6.5,216.5,427.89,359.73
2016,11,10,8,30,742.0,53.0,2.7,7.0,263.0,499.94,422.29
2016,11,10,8,45,779.5,55.5,2.9,8.0,307.5,563.52,475.11
2016,11,10,9,0,817.0,58.0,3.1,9.0,352.0,628.53,527.13
2016,11,10,9,15,840.5,60.5,3.1,9.5,392.5,678.8,564.48
2016,11,10,9,30,864.0,63.0,3.1,10.0,433.0,733.78,604.12
2016,11,10,9,45,886.0,62.5,3.1,11.0,468.0,782.82,637.17
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,830.44,668.42
2016,11,10,10,15,919.0,63.0,3.0,12.5,531.0,868.88,692.94
2016,11,10,10,30,930.0,64.0,2.9,13.0,559.0,904.61,715.14
2016,11,10,10,45,938.5,64.5,2.8,13.5,579.5,934.48,732.86
2016,11,10,11,0,947.0,65.0,2.7,14.0,600.0,961.08,748.11
2016,11,10,11,15,951.0,65.0,2.55,14.5,613.0,979.37,757.0
2016,11,10,11,30,955.0,65.0,2.4,15.0,626.0,993.94,763.31
2016,11,10,11,45,958.0,64.5,2.3,15.5,631.0,1003.1,766.51
2016,11,10,12,0,961.0,64.0,2.2,16.0,636.0,1008.36,767.22
2016,11,10,12,15,960.5,64.0,2.05,16.0,633.5,1006.97,764.41
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,1001.64,759.12
2016,11,10,12,45,958.0,63.0,1.75,16.5,620.0,989.67,748.13
2016,11,10,13,0,956.0,62.0,1.6,17.0,609.0,973.87,734.79
2016,11,10,13,15,950.0,61.5,1.5,17.0,590.5,951.32,719.22
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,925.27,701.48
2016,11,10,13,45,936.0,59.5,1.3,17.0,546.0,892.86,679.51
2016,11,10,14,0,928.0,58.0,1.2,17.0,520.0,857.4,655.51
2016,11,10,14,15,914.0,56.5,1.1,17.0,487.0,814.27,626.16
2016,11,10,14,30,900.0,55.0,1.0,17.0,454.0,768.95,595.11
2016,11,10,14,45,881.0,53.0,0.95,17.0,415.5,717.42,559.95
2016,11,10,15,0,862.0,51.0,0.9,17.0,377.0,664.7,523.32
2016,11,10,15,15,833.5,48.5,0.8,16.5,333.5,604.39,479.73
2016,11,10,15,30,805.0,46.0,0.7,16.0,290.0,544.5,433.55
2016,11,10,15,45,761.5,42.5,0.65,16.0,244.0,475.99,378.65
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,413.62,326.23
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,336.65,262.49
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,266.45,200.79
2016,11,10,16,45,442.0,21.0,1.05,13.0,65.0,179.67,115.94
2016,11,10,17,0,308.0,13.0,1.2,12.0,25.0,92.28,0.0
2016,11,10,17,15,154.0,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,96.94,15.83
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,219.94,163.77
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.0,292.96,233.73
2016,11,11,8,0,680.0,40.0,1.6,8.0,172.0,374.89,306.5
2016,11,11,8,15,729.0,44.0,1.7,9.0,218.5,442.38,365.81
2016,11,11,8,30,778.0,48.0,1.8,10.0,265.0,513.36,425.39
2016,11,11,8,45,809.0,51.0,1.95,11.0,309.0,570.35,471.91
2016,11,11,9,0,840.0,54.0,2.1,12.0,353.0,632.28,520.27
2016,11,11,9,15,860.0,56.0,2.25,12.5,392.5,685.61,559.4
2016,11,11,9,30,880.0,58.0,2.4,13.0,432.0,738.07,596.95
2016,11,11,9,45,895.0,59.5,2.55,14.0,465.5,784.73,628.4
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,829.46,657.9
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.0,864.95,680.14
2016,11,11,10,30,925.0,63.0,2.6,16.0,551.0,897.54,700.08
2016,11,11,10,45,928.0,64.5,2.6,16.5,570.0,923.63,715.71
2016,11,11,11,0,931.0,66.0,2.6,17.0,589.0,946.25,728.95
2016,11,11,11,15,933.5,66.5,2.55,17.5,600.5,963.55,738.09
2016,11,11,11,30,936.0,67.0,2.5,18.0,612.0,977.16,744.81
2016,11,11,11,45,779.0,117.0,2.5,18.5,573.5,905.65,694.07
2016,11,11,12,0,622.0,167.0,2.5,19.0,535.0,822.73,635.6
2016,11,11,12,15,611.5,169.5,2.45,19.0,530.0,814.79,630.42
2016,11,11,12,30,601.0,172.0,2.4,19.0,525.0,804.07,622.75
2016,11,11,12,45,495.5,200.5,2.4,19.5,488.0,725.31,564.15
2016,11,11,13,0,390.0,229.0,2.4,20.0,451.0,636.0,497.12
2016,11,11,13,15,435.5,210.0,2.35,20.0,450.5,665.05,520.02
2016,11,11,13,30,481.0,191.0,2.3,20.0,450.0,673.79,527.62
2016,11,11,13,45,499.0,176.0,2.3,20.0,433.5,659.13,518.07
2016,11,11,14,0,517.0,161.0,2.3,20.0,417.0,641.5,506.44
2016,11,11,14,15,669.0,116.0,2.3,19.5,425.0,700.82,553.48
2016,11,11,14,30,821.0,71.0,2.3,19.0,433.0,734.83,579.95
2016,11,11,14,45,791.5,70.0,2.3,19.0,394.0,679.43,540.3
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,623.8,500.32
2016,11,11,15,15,730.0,65.5,2.1,18.5,313.5,563.78,454.14
2016,11,11,15,30,698.0,62.0,1.9,18.0,272.0,504.6,407.14
2016,11,11,15,45,638.5,58.0,1.7,17.5,226.0,434.46,349.89
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,365.84,292.13
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,289.51,227.73
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,221.1,167.46
2016,11,11,16,45,211.0,28.5,1.8,14.0,55.5,115.23,72.55
2016,11,11,17,0,0.0,19.0,1.9,13.0,19.0,17.28,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.0,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.0,90.37,0.52
2016,11,12,7,30,448.0,29.0,3.2,4.0,74.0,201.38,149.81
2016,11,12,7,45,544.0,36.0,3.5,4.5,120.0,275.35,222.74
2016,11,12,8,0,640.0,43.0,3.8,5.0,166.0,359.02,299.74
2016,11,12,8,15,695.5,48.0,3.85,5.5,213.0,428.99,363.61
2016,11,12,8,30,751.0,53.0,3.9,6.0,260.0,503.16,428.71
2016,11,12,8,45,789.0,56.0,4.0,6.5,305.5,567.95,484.09
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,634.2,538.77
2016,11,12,9,15,852.0,61.5,3.95,7.0,391.5,691.71,583.18
2016,11,12,9,30,877.0,64.0,3.8,7.0,432.0,742.33,620.67
2016,11,12,9,45,900.0,64.0,3.65,7.5,468.0,793.16,656.32
2016,11,12,10,0,923.0,64.0,3.5,8.0,504.0,842.61,690.01
2016,11,12,10,15,935.0,65.0,3.35,8.5,533.0,882.29,715.67
2016,11,12,10,30,947.0,66.0,3.2,9.0,562.0,919.26,738.89
2016,11,12,10,45,955.0,67.0,3.1,9.5,583.5,949.69,757.37
2016,11,12,11,0,963.0,68.0,3.0,10.0,605.0,976.78,773.31
2016,11,12,11,15,968.0,68.5,2.9,10.0,619.0,996.91,785.65
2016,11,12,11,30,973.0,69.0,2.8,10.0,633.0,1013.29,795.44
2016,11,12,11,45,975.0,69.5,2.75,10.5,638.5,1022.96,799.7
2016,11,12,12,0,977.0,70.0,2.7,11.0,644.0,1028.67,801.42
2016,11,12,12,15,976.5,70.0,2.65,11.0,641.5,1027.34,799.95
2016,11,12,12,30,976.0,70.0,2.6,11.0,639.0,1022.01,795.98
2016,11,12,12,45,973.5,69.0,2.55,11.5,628.0,1009.54,785.85
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,993.2,773.31
2016,11,12,13,15,965.5,67.5,2.45,12.0,598.0,970.98,758.3
2016,11,12,13,30,960.0,67.0,2.4,12.0,579.0,945.2,740.94
2016,11,12,13,45,950.5,65.5,2.4,12.0,553.0,911.26,718.37
2016,11,12,14,0,941.0,64.0,2.4,12.0,527.0,874.31,693.59
2016,11,12,14,15,927.0,62.5,2.35,12.0,493.5,830.96,663.55
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,785.37,631.59
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,732.54,593.8
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,678.51,554.43
2016,11,12,15,15,845.0,53.5,2.0,11.5,337.5,617.57,507.72
2016,11,12,15,30,816.0,51.0,1.8,11.0,293.0,561.39,461.87
2016,11,12,15,45,771.0,47.0,1.6,10.5,246.0,490.36,402.69
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,422.11,343.54
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,341.78,273.56
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,268.53,206.55
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,175.43,110.16
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,85.64,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,37.5,95.75,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,75.0,220.1,162.72
2016,11,13,7,45,601.0,32.5,1.55,2.0,121.5,294.05,237.37
2016,11,13,8,0,691.0,39.0,1.7,3.0,168.0,377.18,313.3
2016,11,13,8,15,741.5,43.0,1.6,3.5,215.0,445.8,374.96
2016,11,13,8,30,792.0,47.0,1.5,4.0,262.0,518.04,436.66
2016,11,13,8,45,824.5,50.0,1.45,5.0,307.0,576.45,484.08
2016,11,13,9,0,857.0,53.0,1.4,6.0,352.0,639.91,532.94
2016,11,13,9,15,878.0,55.0,1.3,7.0,391.5,694.55,570.28
2016,11,13,9,30,899.0,57.0,1.2,8.0,431.0,748.36,605.27
2016,11,13,9,45,913.0,58.5,1.1,9.5,465.0,794.84,632.41
2016,11,13,10,0,927.0,60.0,1.0,11.0,499.0,839.29,656.99
2016,11,13,10,15,936.0,61.5,0.95,11.5,526.5,877.18,679.37
2016,11,13,10,30,945.0,63.0,0.9,12.0,554.0,912.19,699.41
2016,11,13,10,45,949.0,64.0,0.9,13.0,573.5,938.98,713.31
2016,11,13,11,0,953.0,65.0,0.9,14.0,593.0,962.29,724.89
2016,11,13,11,15,955.5,66.0,0.9,14.0,605.0,980.59,735.89
2016,11,13,11,30,958.0,67.0,0.9,14.0,617.0,995.14,744.61
2016,11,13,11,45,780.5,118.5,0.95,14.5,569.5,912.84,689.5
2016,11,13,12,0,603.0,170.0,1.0,15.0,522.0,806.15,617.87
2016,11,13,12,15,549.0,188.0,1.0,15.0,507.0,768.25,592.58
2016,11,13,12,30,495.0,206.0,1.0,15.0,492.0,735.15,568.59
2016,11,13,12,45,552.0,182.5,1.0,15.0,496.5,756.41,585.79
2016,11,13,13,0,609.0,159.0,1.0,15.0,501.0,781.21,603.66
2016,11,13,13,15,764.0,114.0,1.05,15.0,529.0,858.58,658.03
2016,11,13,13,30,919.0,69.0,1.1,15.0,557.0,910.41,693.75
2016,11,13,13,45,907.5,68.0,1.15,15.5,530.5,876.5,670.62
2016,11,13,14,0,896.0,67.0,1.2,16.0,504.0,839.85,646.6
2016,11,13,14,15,880.5,65.0,1.2,15.5,471.5,796.19,619.08
2016,11,13,14,30,865.0,63.0,1.2,15.0,439.0,750.57,589.69
2016,11,13,14,45,842.0,61.0,1.25,15.0,400.0,697.81,553.96
2016,11,13,15,0,819.0,59.0,1.3,15.0,361.0,649.88,520.87
2016,11,13,15,15,787.0,56.0,1.2,14.5,318.0,588.31,474.6
2016,11,13,15,30,755.0,53.0,1.1,14.0,275.0,527.49,426.79
2016,11,13,15,45,703.0,49.0,1.0,13.5,229.0,455.75,368.63
2016,11,13,16,0,651.0,45.0,0.9,13.0,183.0,387.6,311.1
2016,11,13,16,15,572.5,38.5,0.95,11.5,138.0,309.26,244.99
2016,11,13,16,30,494.0,32.0,1.0,10.0,93.0,238.45,181.84
2016,11,13,16,45,247.0,25.0,1.05,9.0,55.5,122.96,74.08
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,16.37,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,77.75,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,178.29,128.25
2016,11,14,7,45,464.0,36.5,0.95,6.0,105.0,246.31,195.64
2016,11,14,8,0,555.0,45.0,1.0,7.0,147.0,324.32,265.04
2016,11,14,8,15,611.5,50.5,1.0,7.5,191.0,390.31,323.14
2016,11,14,8,30,668.0,56.0,1.0,8.0,235.0,457.98,380.44
2016,11,14,8,45,334.0,84.5,1.0,8.5,174.0,319.23,268.0
2016,11,14,9,0,0.0,113.0,1.0,9.0,113.0,106.69,86.24
2016,11,14,9,15,0.0,120.5,0.85,9.5,120.5,113.15,91.92
2016,11,14,9,30,0.0,128.0,0.7,10.0,128.0,119.82,97.12
2016,11,14,9,45,0.0,132.0,0.55,11.0,132.0,122.96,99.08
2016,11,14,10,0,0.0,136.0,0.4,12.0,136.0,126.29,101.16
2016,11,14,10,15,2.0,152.0,0.35,12.5,153.0,143.93,115.3
2016,11,14,10,30,4.0,168.0,0.3,13.0,170.0,161.87,129.42
2016,11,14,10,45,2.0,165.0,0.25,13.5,166.0,156.4,124.3
2016,11,14,11,0,0.0,162.0,0.2,14.0,162.0,151.05,119.47
2016,11,14,11,15,0.0,151.5,0.25,14.5,151.5,139.99,110.3
2016,11,14,11,30,0.0,141.0,0.3,15.0,141.0,129.23,101.43
2016,11,14,11,45,0.0,134.5,0.4,15.5,134.5,122.67,96.0
2016,11,14,12,0,0.0,128.0,0.5,16.0,128.0,116.22,90.64
2016,11,14,12,15,49.0,195.5,0.5,16.0,224.0,246.32,196.57
2016,11,14,12,30,98.0,263.0,0.5,16.0,320.0,373.64,294.85
2016,11,14,12,45,105.0,259.5,0.55,16.0,319.5,375.53,295.79
2016,11,14,13,0,112.0,256.0,0.6,16.0,319.0,377.12,297.68
2016,11,14,13,15,66.0,227.5,0.6,16.0,264.5,299.31,237.1
2016,11,14,13,30,20.0,199.0,0.6,16.0,210.0,209.06,165.67
2016,11,14,13,45,11.5,179.0,0.6,16.5,185.5,180.42,142.97
2016,11,14,14,0,3.0,159.0,0.6,17.0,161.0,152.49,120.33
2016,11,14,14,15,36.0,170.0,0.55,17.0,186.0,204.29,163.38
2016,11,14,14,30,69.0,181.0,0.5,17.0,211.0,243.79,195.54
2016,11,14,14,45,402.0,127.0,0.45,17.0,276.5,459.72,369.09
2016,11,14,15,0,735.0,73.0,0.4,17.0,342.0,608.83,480.19
2016,11,14,15,15,701.0,68.5,0.3,16.5,300.5,551.19,434.49
2016,11,14,15,30,667.0,64.0,0.2,16.0,259.0,491.37,388.59
2016,11,14,15,45,622.5,57.5,0.1,16.0,215.5,425.08,335.58
2016,11,14,16,0,578.0,51.0,0.0,16.0,172.0,361.97,283.38
2016,11,14,16,15,497.5,43.0,0.15,15.0,129.0,285.13,220.54
2016,11,14,16,30,417.0,35.0,0.3,14.0,86.0,216.5,161.41
2016,11,14,16,45,281.5,23.5,0.45,13.5,51.0,132.08,75.05
2016,11,14,17,0,146.0,12.0,0.6,13.0,16.0,49.21,0.0
2016,11,14,17,15,73.0,6.0,0.65,12.0,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.5,17.5,1.2,4.5,26.5,55.89,0.0
2016,11,15,7,30,203.0,35.0,1.3,5.0,53.0,127.71,90.54
2016,11,15,7,45,298.0,50.0,1.4,5.5,94.5,193.74,154.8
2016,11,15,8,0,393.0,65.0,1.5,6.0,136.0,270.75,223.54
2016,11,15,8,15,455.0,75.5,1.45,6.5,179.5,335.7,281.01
2016,11,15,8,30,517.0,86.0,1.4,7.0,223.0,408.27,342.82
2016,11,15,8,45,572.0,91.5,1.4,7.5,267.0,476.01,398.81
2016,11,15,9,0,627.0,97.0,1.4,8.0,311.0,547.07,455.41
2016,11,15,9,15,657.5,102.5,1.45,8.5,350.0,603.94,499.3
2016,11,15,9,30,688.0,108.0,1.5,9.0,389.0,661.24,542.3
2016,11,15,9,45,735.0,104.5,1.55,10.0,427.0,721.12,584.03
2016,11,15,10,0,782.0,101.0,1.6,11.0,465.0,781.26,624.57
2016,11,15,10,15,797.0,103.5,1.65,11.5,493.0,821.77,651.29
2016,11,15,10,30,812.0,106.0,1.7,12.0,521.0,854.66,672.5
2016,11,15,10,45,830.0,104.5,1.75,13.0,543.5,888.71,693.16
2016,11,15,11,0,848.0,103.0,1.8,14.0,566.0,920.09,711.72
2016,11,15,11,15,854.0,104.0,1.8,14.5,579.5,940.4,723.31
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,957.34,732.76
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,968.67,739.18
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,976.39,743.38
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,974.79,742.24
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,969.52,738.91
2016,11,15,12,45,827.0,115.0,1.95,16.0,581.0,934.81,716.4
2016,11,15,13,0,781.0,129.0,2.0,16.0,562.0,904.44,697.04
2016,11,15,13,15,772.0,127.0,1.95,16.0,544.0,880.06,680.65
2016,11,15,13,30,763.0,125.0,1.9,16.0,526.0,852.85,662.26
2016,11,15,13,45,761.0,119.0,1.9,16.5,502.0,824.32,642.26
2016,11,15,14,0,759.0,113.0,1.9,17.0,478.0,792.97,620.24
2016,11,15,14,15,739.5,109.0,1.8,16.5,445.5,747.3,589.24
2016,11,15,14,30,720.0,105.0,1.7,16.0,413.0,700.28,556.93
2016,11,15,14,45,702.5,98.5,1.65,16.0,377.0,650.82,521.43
2016,11,15,15,0,685.0,92.0,1.6,16.0,341.0,600.51,483.51
2016,11,15,15,15,647.0,86.0,1.35,15.5,298.5,537.1,434.05
2016,11,15,15,30,609.0,80.0,1.1,15.0,256.0,475.28,384.48
2016,11,15,15,45,562.5,71.0,0.9,14.5,212.5,407.73,329.19
2016,11,15,16,0,516.0,62.0,0.7,14.0,169.0,343.58,274.83
2016,11,15,16,15,432.0,51.5,0.75,13.0,125.5,265.53,209.27
2016,11,15,16,30,348.0,41.0,0.8,12.0,82.0,195.99,148.12
2016,11,15,16,45,221.0,26.0,0.9,11.5,48.0,114.48,62.81
2016,11,15,17,0,94.0,11.0,1.0,11.0,14.0,34.71,0.0
2016,11,15,17,15,47.0,5.5,1.0,10.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,46.57,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,132.4,91.85
2016,11,16,7,45,311.5,48.0,1.6,6.0,93.0,196.57,156.37
2016,11,16,8,0,402.0,62.0,1.8,7.0,133.0,270.94,222.9
2016,11,16,8,15,464.5,72.0,1.65,7.5,176.0,337.11,281.38
2016,11,16,8,30,527.0,82.0,1.5,8.0,219.0,409.2,342.62
2016,11,16,8,45,573.0,88.5,1.4,9.0,261.5,472.67,394.01
2016,11,16,9,0,619.0,95.0,1.3,10.0,304.0,538.74,445.11
2016,11,16,9,15,649.5,100.0,1.35,11.0,342.5,594.62,487.14
2016,11,16,9,30,680.0,105.0,1.4,12.0,381.0,650.93,528.12
2016,11,16,9,45,703.5,108.5,1.5,13.0,414.5,700.19,562.11
2016,11,16,10,0,727.0,112.0,1.6,14.0,448.0,748.63,594.62
2016,11,16,10,15,742.5,115.0,1.7,14.5,475.5,788.62,621.61
2016,11,16,10,30,758.0,118.0,1.8,15.0,503.0,826.69,647.04
2016,11,16,10,45,775.5,117.0,1.9,16.0,525.0,859.55,667.38
2016,11,16,11,0,793.0,116.0,2.0,17.0,547.0,889.97,685.88
2016,11,16,11,15,799.0,117.5,2.0,17.0,560.0,910.16,698.83
2016,11,16,11,30,805.0,119.0,2.0,17.0,573.0,927.22,709.81
2016,11,16,11,45,816.5,116.0,2.05,17.5,580.0,934.39,713.42
2016,11,16,12,0,828.0,113.0,2.1,18.0,587.0,944.78,719.46
2016,11,16,12,15,827.0,112.5,2.15,18.0,584.5,942.68,718.5
2016,11,16,12,30,826.0,112.0,2.2,18.0,582.0,937.07,715.43
2016,11,16,12,45,847.5,101.5,2.25,18.0,576.0,937.3,716.55
2016,11,16,13,0,869.0,91.0,2.3,18.0,570.0,933.18,714.77
2016,11,16,13,15,861.0,90.0,2.25,18.0,551.5,909.76,698.94
2016,11,16,13,30,853.0,89.0,2.2,18.0,533.0,883.21,681.19
2016,11,16,13,45,844.0,86.0,2.2,18.5,508.0,850.4,658.3
2016,11,16,14,0,835.0,83.0,2.2,19.0,483.0,814.87,633.5
2016,11,16,14,15,818.0,80.5,2.1,18.5,451.0,771.05,604.18
2016,11,16,14,30,801.0,78.0,2.0,18.0,419.0,725.47,573.23
2016,11,16,14,45,780.5,74.0,1.95,18.0,381.5,674.12,536.82
2016,11,16,15,0,760.0,70.0,1.9,18.0,344.0,621.91,498.87
2016,11,16,15,15,725.5,66.0,1.65,17.5,302.0,560.2,450.93
2016,11,16,15,30,691.0,62.0,1.4,17.0,260.0,503.03,404.96
2016,11,16,15,45,644.5,56.0,1.15,16.5,216.0,435.26,349.29
2016,11,16,16,0,598.0,50.0,0.9,16.0,172.0,370.78,294.39
2016,11,16,16,15,515.5,42.5,0.95,15.0,128.5,292.71,228.7
2016,11,16,16,30,433.0,35.0,1.0,14.0,85.0,222.9,166.62
2016,11,16,16,45,290.5,23.0,1.1,13.0,50.0,133.72,69.56
2016,11,16,17,0,148.0,11.0,1.2,12.0,15.0,48.97,0.0
2016,11,16,17,15,74.0,5.5,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,64.92,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,175.85,117.96
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,247.73,195.06
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,325.5,265.59
2016,11,17,8,15,637.0,47.0,1.8,8.5,187.0,393.53,326.27
2016,11,17,8,30,696.0,52.0,1.7,9.0,232.0,466.11,388.2
2016,11,17,8,45,732.5,56.5,1.6,10.0,275.0,528.68,438.69
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,592.76,487.83
2016,11,17,9,15,795.0,63.5,1.4,12.0,357.0,648.2,527.36
2016,11,17,9,30,821.0,66.0,1.3,13.0,396.0,703.37,563.84
2016,11,17,9,45,844.5,66.5,1.2,14.0,430.5,753.44,595.16
2016,11,17,10,0,868.0,67.0,1.1,15.0,465.0,794.96,619.3
2016,11,17,10,15,880.0,68.5,1.0,15.5,493.0,833.47,641.77
2016,11,17,10,30,892.0,70.0,0.9,16.0,521.0,869.51,661.93
2016,11,17,10,45,900.0,71.0,0.8,17.0,541.5,898.63,675.69
2016,11,17,11,0,908.0,72.0,0.7,18.0,562.0,924.66,687.07
2016,11,17,11,15,912.5,73.0,0.65,18.0,575.0,944.2,697.66
2016,11,17,11,30,917.0,74.0,0.6,18.0,588.0,960.22,706.09
2016,11,17,11,45,919.5,73.5,0.55,18.5,593.5,968.83,708.56
2016,11,17,12,0,922.0,73.0,0.5,19.0,599.0,973.74,708.91
2016,11,17,12,15,921.0,73.0,0.5,19.0,596.0,972.23,707.9
2016,11,17,12,30,920.0,73.0,0.5,19.0,593.0,966.98,704.79
2016,11,17,12,45,913.0,74.0,0.55,19.0,582.0,953.7,697.93
2016,11,17,13,0,906.0,75.0,0.6,19.0,571.0,936.91,689.0
2016,11,17,13,15,899.0,74.0,0.6,19.0,552.5,914.18,675.27
2016,11,17,13,30,892.0,73.0,0.6,19.0,534.0,888.23,659.54
2016,11,17,13,45,884.0,70.5,0.6,19.5,509.0,856.43,638.75
2016,11,17,14,0,876.0,68.0,0.6,20.0,484.0,821.78,616.07
2016,11,17,14,15,860.0,66.0,0.55,20.0,452.0,778.76,587.88
2016,11,17,14,30,844.0,64.0,0.5,20.0,420.0,733.87,558.19
2016,11,17,14,45,824.5,61.0,0.5,20.0,383.0,689.74,529.32
2016,11,17,15,0,805.0,58.0,0.5,20.0,346.0,637.88,494.29
2016,11,17,15,15,772.5,55.0,0.5,19.5,304.0,577.02,451.06
2016,11,17,15,30,740.0,52.0,0.5,19.0,262.0,516.96,406.17
2016,11,17,15,45,693.5,47.0,0.5,18.5,217.5,448.14,352.58
2016,11,17,16,0,647.0,42.0,0.5,18.0,173.0,382.42,298.91
2016,11,17,16,15,567.0,35.5,0.65,17.0,129.0,304.04,234.35
2016,11,17,16,30,487.0,29.0,0.8,16.0,85.0,233.42,171.98
2016,11,17,16,45,341.0,19.5,0.95,15.0,49.5,143.21,69.48
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,60.53,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,12.5,1.1,7.0,26.0,59.39,0.0
2016,11,18,7,30,344.0,25.0,1.1,8.0,52.0,161.63,103.72
2016,11,18,7,45,441.0,34.5,1.1,9.0,93.5,232.94,181.08
2016,11,18,8,0,538.0,44.0,1.1,10.0,135.0,312.79,251.86
2016,11,18,8,15,599.0,50.0,1.1,10.5,179.5,380.3,311.09
2016,11,18,8,30,660.0,56.0,1.1,11.0,224.0,452.97,372.21
2016,11,18,8,45,698.0,61.0,1.1,12.0,266.5,511.86,419.48
2016,11,18,9,0,736.0,66.0,1.1,13.0,309.0,575.94,468.5
2016,11,18,9,15,763.5,69.5,1.0,14.0,348.0,632.29,508.41
2016,11,18,9,30,791.0,73.0,0.9,15.0,387.0,688.57,544.98
2016,11,18,9,45,810.5,75.0,0.85,16.0,421.0,736.44,574.67
2016,11,18,10,0,830.0,77.0,0.8,17.0,455.0,782.91,602.47
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.0,822.68,627.64
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,860.11,651.02
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,891.06,669.46
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,919.07,685.89
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,929.44,689.53
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,945.46,697.11
2016,11,18,11,45,893.5,83.5,1.0,22.0,585.5,955.8,700.57
2016,11,18,12,0,898.0,83.0,1.0,23.0,591.0,962.57,701.92
2016,11,18,12,15,897.5,83.0,0.95,23.0,588.5,961.61,700.3
2016,11,18,12,30,897.0,83.0,0.9,23.0,586.0,956.99,696.61
2016,11,18,12,45,895.0,81.5,0.9,23.5,576.5,945.47,688.35
2016,11,18,13,0,893.0,80.0,0.9,24.0,567.0,930.4,678.08
2016,11,18,13,15,885.5,79.0,0.9,24.0,548.5,907.52,664.25
2016,11,18,13,30,878.0,78.0,0.9,24.0,530.0,881.49,648.49
2016,11,18,13,45,869.0,76.0,0.95,24.0,505.5,858.05,635.25
2016,11,18,14,0,860.0,74.0,1.0,24.0,481.0,823.29,614.31
2016,11,18,14,15,843.5,72.0,1.0,24.0,449.0,779.97,586.71
2016,11,18,14,30,827.0,70.0,1.0,24.0,417.0,734.8,557.48
2016,11,18,14,45,805.0,67.0,1.0,24.0,379.5,682.85,522.95
2016,11,18,15,0,783.0,64.0,1.0,24.0,342.0,630.09,487.07
2016,11,18,15,15,749.0,60.5,0.95,23.0,300.0,568.59,443.25
2016,11,18,15,30,715.0,57.0,0.9,22.0,258.0,508.03,398.21
2016,11,18,15,45,663.5,51.5,0.9,21.0,213.5,437.1,343.53
2016,11,18,16,0,612.0,46.0,0.9,20.0,169.0,369.74,289.01
2016,11,18,16,15,528.5,39.0,1.0,19.0,125.0,294.77,226.58
2016,11,18,16,30,445.0,32.0,1.1,18.0,81.0,224.82,164.65
2016,11,18,16,45,294.5,20.5,1.2,17.0,46.5,131.91,59.28
2016,11,18,17,0,144.0,9.0,1.3,16.0,12.0,46.25,0.0
2016,11,18,17,15,72.0,4.5,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,57.1,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,155.22,95.68
2016,11,19,7,45,426.0,34.5,2.25,8.0,90.5,226.51,176.92
2016,11,19,8,0,523.0,44.0,2.6,9.0,131.0,305.34,248.54
2016,11,19,8,15,583.5,50.5,2.6,9.5,174.5,372.3,308.84
2016,11,19,8,30,644.0,57.0,2.6,10.0,218.0,444.4,371.35
2016,11,19,8,45,664.0,65.0,2.6,11.0,257.5,498.6,416.37
2016,11,19,9,0,684.0,73.0,2.6,12.0,297.0,553.05,459.62
2016,11,19,9,15,711.0,77.0,2.9,13.0,334.5,607.38,502.31
2016,11,19,9,30,738.0,81.0,3.2,14.0,372.0,661.83,542.82
2016,11,19,9,45,549.5,128.0,3.5,15.0,355.0,594.23,487.33
