Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,45,108.5,141.5,5.1,19.5,190.0,249.38,203.36
2016,11,29,14,0,217.0,194.0,5.1,20.0,291.0,401.74,326.88
2016,11,29,14,15,108.5,132.5,4.9,19.5,181.0,233.7,190.34
2016,11,29,14,30,0.0,71.0,4.7,19.0,71.0,62.78,46.97
2016,11,29,14,45,0.0,64.5,4.55,19.0,64.5,57.0,42.31
2016,11,29,15,0,0.0,58.0,4.4,19.0,58.0,51.22,37.53
2016,11,29,15,15,318.0,57.5,4.1,18.5,141.0,286.53,238.51
2016,11,29,15,30,636.0,57.0,3.8,18.0,224.0,467.22,383.51
2016,11,29,15,45,560.5,54.0,3.5,18.0,182.0,390.98,317.87
2016,11,29,16,0,485.0,51.0,3.2,18.0,140.0,320.53,256.64
2016,11,29,16,15,394.0,42.0,3.05,17.5,101.0,243.28,189.6
2016,11,29,16,30,303.0,33.0,2.9,17.0,62.0,175.26,126.07
2016,11,29,16,45,151.5,16.5,2.75,17.0,31.0,80.8,0.34
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,2.0,2.65,14.0,2.0,1.82,0.0
2016,11,30,7,30,0.0,4.0,2.8,14.0,4.0,3.64,0.0
2016,11,30,7,45,0.0,11.5,3.0,14.5,11.5,10.1,1.95
2016,11,30,8,0,0.0,19.0,3.2,15.0,19.0,16.71,8.19
2016,11,30,8,15,0.0,27.5,3.2,15.0,27.5,24.21,14.81
2016,11,30,8,30,0.0,36.0,3.2,15.0,36.0,31.73,21.4
2016,11,30,8,45,0.0,45.0,3.25,15.5,45.0,39.7,28.26
2016,11,30,9,0,0.0,54.0,3.3,16.0,54.0,47.68,35.03
2016,11,30,9,15,0.0,62.0,3.45,16.0,62.0,54.78,41.04
2016,11,30,9,30,0.0,70.0,3.6,16.0,70.0,61.93,47.04
2016,11,30,9,45,1.0,105.5,3.75,16.5,106.0,98.1,77.25
2016,11,30,10,0,2.0,141.0,3.9,17.0,142.0,136.0,108.41
2016,11,30,10,15,55.0,173.0,4.05,17.0,198.5,227.41,185.02
2016,11,30,10,30,108.0,205.0,4.2,17.0,255.0,312.2,254.73
2016,11,30,10,45,215.5,206.0,4.35,17.5,312.0,423.34,345.31
2016,11,30,11,0,323.0,207.0,4.5,18.0,369.0,540.52,438.01
2016,11,30,11,15,319.5,214.0,4.55,18.0,377.5,551.18,445.35
2016,11,30,11,30,316.0,221.0,4.6,18.0,386.0,560.55,452.18
2016,11,30,11,45,304.0,226.0,4.65,18.5,386.5,558.29,449.12
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,554.7,445.16
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,444.35,357.51
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,334.36,268.34
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,398.57,320.51
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,443.97,357.04
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,357.98,287.65
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,258.27,206.59
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,182.44,145.24
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,125.49,98.24
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,226.36,183.59
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,327.14,266.46
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,297.9,242.7
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,269.02,219.28
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,236.34,192.75
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,204.41,166.25
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,167.18,134.43
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,131.83,103.78
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,95.0,71.86
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,60.46,40.76
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,27.08,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,7.28,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,101.56,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,197.91,136.58
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,290.48,230.48
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,362.38,296.94
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,440.23,365.93
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,505.97,423.08
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,574.09,480.13
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,632.17,526.97
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,690.31,570.45
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,734.69,602.43
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,783.98,637.57
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,823.79,665.98
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,861.25,692.48
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,892.21,712.78
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,920.13,730.82
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,941.22,745.33
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,958.81,757.49
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,968.71,763.3
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,974.88,766.67
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,974.49,766.67
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,970.32,764.22
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,958.72,755.27
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,943.52,743.95
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,921.7,729.12
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,896.56,711.99
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,865.3,690.41
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,831.25,666.71
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,789.34,637.7
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,745.42,606.79
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,694.44,568.87
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,648.24,533.98
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,586.85,485.04
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,526.24,434.54
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,455.48,374.21
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,388.08,314.62
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,306.3,242.59
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,232.79,170.56
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,104.72,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,6.82,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,93.93,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,187.1,128.3
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,277.45,223.31
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,348.73,290.12
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,426.24,359.59
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,490.77,415.52
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,557.68,471.06
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,615.64,518.25
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,673.84,562.46
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,723.79,597.98
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,765.43,626.45
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,805.49,655.26
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,843.33,682.16
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,874.8,702.97
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,903.35,721.59
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,924.34,736.55
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,941.96,749.27
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,952.4,755.66
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,959.21,759.65
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,959.83,760.42
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,956.77,758.79
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,948.13,752.38
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,935.79,743.5
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,914.87,729.22
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,890.66,712.68
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,859.47,691.35
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,825.48,667.84
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,784.55,638.38
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,741.64,607.12
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,691.02,569.48
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,645.16,534.83
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,583.81,485.54
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,523.24,434.75
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,452.58,374.11
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,385.36,314.31
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,303.88,242.25
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,230.64,170.0
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,103.84,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,15.46,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,89.46,58.36
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,170.42,137.4
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,218.75,183.03
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,270.98,230.76
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,316.25,271.08
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,363.08,311.48
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,404.62,346.21
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,446.78,380.38
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,603.39,508.03
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,762.83,627.32
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,803.22,653.79
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,841.41,679.3
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,727.33,592.87
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,570.57,469.89
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,627.76,514.65
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,667.88,544.15
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,819.95,655.81
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,946.7,740.91
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,789.57,628.41
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,588.94,477.6
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,591.92,482.55
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,593.21,484.22
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,561.95,460.18
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,530.28,435.94
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,341.23,284.22
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,150.52,123.27
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,295.26,249.4
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,418.49,351.63
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,384.62,323.38
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,350.96,295.96
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,313.8,265.21
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,277.05,233.98
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,234.04,196.26
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,193.01,159.39
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,147.98,118.7
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,114.78,84.53
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,47.36,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.37,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,18.08,7.18
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,31.48,21.42
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,48.71,37.23
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,65.68,52.69
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,81.37,66.73
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,97.21,80.67
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,113.81,95.29
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,130.93,110.21
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,141.92,119.34
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,153.16,128.58
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,162.5,136.31
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,172.02,144.15
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,184.42,154.24
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,197.07,164.47
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,175.35,145.62
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,153.93,127.09
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,228.21,190.38
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,291.96,243.15
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,238.94,198.37
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,173.28,143.09
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,139.77,115.08
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,107.49,87.68
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,81.99,65.96
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,58.35,45.59
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,70.79,56.53
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,84.52,68.53
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,71.04,56.89
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,58.33,45.9
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,53.0,41.3
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,47.67,36.66
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,41.02,30.87
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,34.38,25.01
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,28.18,19.41
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,22.0,13.76
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,15.38,7.7
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,8.78,1.5
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,4.38,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,15.46,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,121.71,73.24
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,234.57,185.02
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,303.82,248.54
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,380.52,315.54
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,445.62,370.68
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,514.22,426.33
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,567.23,470.45
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,624.99,516.41
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,676.56,554.61
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,727.54,591.6
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,768.13,620.87
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,806.73,648.48
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,837.74,670.35
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,866.03,690.22
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,886.73,703.62
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,904.23,714.82
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,913.91,719.78
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,920.13,722.53
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,920.09,721.86
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,916.55,718.97
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,905.87,711.79
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,891.83,702.46
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,781.6,625.18
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,659.32,536.29
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,636.54,520.72
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,611.85,502.65
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,535.92,442.41
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,448.85,373.02
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,530.57,440.29
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,584.6,482.54
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,528.09,436.04
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,469.29,387.47
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,398.0,327.4
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,331.35,269.39
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,253.34,201.55
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,184.55,135.56
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,84.23,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.73,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,7.9,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,13.18,5.48
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,20.24,11.97
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,27.3,18.4
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,34.38,24.81
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,41.47,31.15
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,48.12,37.04
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,54.78,42.88
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,44.57,33.82
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,34.39,24.79
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,24.23,15.78
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,14.09,6.8
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,44.59,33.55
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,75.32,60.15
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,46.38,34.92
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,17.63,9.8
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,35.31,25.25
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,53.04,40.67
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,37.53,27.16
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,22.05,13.66
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,56.14,43.31
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,91.65,73.88
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,53.47,40.95
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,16.74,9.01
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,57.01,44.11
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,100.71,81.71
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,54.78,42.25
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,12.32,5.22
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,10.99,4.08
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,9.67,2.92
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,247.71,214.07
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,438.88,369.68
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,365.95,306.1
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,298.02,246.71
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,221.86,179.05
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,156.03,115.85
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,71.04,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,57.88,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,153.35,82.31
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,252.09,198.63
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,323.71,266.36
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,398.33,333.35
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,466.71,393.25
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,538.39,453.65
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,596.31,501.04
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,654.64,546.16
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,707.09,583.77
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,758.74,619.85
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,792.17,642.33
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,830.4,668.04
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,861.31,687.25
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,889.38,704.24
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,910.83,714.48
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,928.96,722.05
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,939.78,725.11
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,947.04,725.71
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,947.24,721.88
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,943.82,715.56
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,933.65,704.58
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,919.94,691.57
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,898.35,678.11
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,873.58,662.7
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,842.42,643.96
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,808.63,623.27
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,774.04,602.54
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,729.89,574.44
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,678.03,539.9
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,625.54,503.7
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,564.82,457.37
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,505.06,409.72
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,433.39,351.28
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,365.56,293.68
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,289.24,227.43
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,217.81,158.48
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,98.28,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.28,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,48.61,20.87
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,101.24,78.36
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,140.01,115.01
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,180.98,152.46
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,217.91,185.8
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,256.32,219.68
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,291.45,250.42
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,327.59,281.46
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,258.87,221.05
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,169.64,142.08
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,252.74,214.26
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,342.06,289.78
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,393.92,332.69
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,447.49,376.45
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,508.45,426.0
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,553.19,462.36
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,558.18,466.0
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,561.92,468.92
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,597.75,498.98
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,650.08,541.18
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,600.26,500.69
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,567.62,473.64
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,534.29,447.78
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,500.76,421.47
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,468.73,395.8
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,436.75,369.91
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,444.2,377.69
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,447.66,381.78
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,415.04,354.89
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,382.02,327.29
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,356.49,305.33
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,317.84,271.9
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,273.17,232.26
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,230.23,193.03
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,179.98,146.6
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,133.72,99.88
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,61.07,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,71.53,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,165.33,75.13
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,268.45,214.42
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,343.87,289.25
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,426.36,365.82
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,494.41,428.17
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,565.17,490.64
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,625.9,542.89
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,686.96,592.43
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,739.46,633.15
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,783.94,666.8
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,826.47,696.92
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,866.74,724.75
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,900.18,746.99
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,930.68,766.82
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,952.92,781.77
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,971.68,794.26
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,983.43,800.32
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,991.43,803.84
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,992.39,803.88
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,989.52,801.4
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,980.15,793.55
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,967.02,783.24
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,946.43,768.58
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,922.42,751.58
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,891.06,729.67
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,856.72,705.48
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,814.08,675.63
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,769.37,643.77
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,717.87,604.93
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,671.06,569.04
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,608.86,518.33
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,547.33,465.63
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,474.85,402.42
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,405.68,339.79
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,322.4,264.16
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,247.19,187.68
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,111.66,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
