Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.0,119.15,46.25
2016,12,10,8,0,490.0,31.0,1.4,-3.0,82.0,252.89,201.28
2016,12,10,8,15,573.0,38.0,1.45,-2.5,125.5,327.12,274.47
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,408.57,349.13
2016,12,10,8,45,705.0,49.5,1.55,-1.5,212.0,475.02,408.95
2016,12,10,9,0,754.0,54.0,1.6,-1.0,255.0,544.22,468.69
2016,12,10,9,15,787.0,57.5,1.6,-0.5,295.0,604.14,518.31
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,664.56,565.44
2016,12,10,9,45,847.0,62.5,1.65,0.0,370.5,718.2,606.36
2016,12,10,10,0,874.0,64.0,1.7,0.0,406.0,771.04,645.88
2016,12,10,10,15,888.5,65.5,1.8,0.5,435.5,805.36,670.15
2016,12,10,10,30,903.0,67.0,1.9,1.0,465.0,844.36,697.82
2016,12,10,10,45,915.0,67.5,2.0,1.5,487.5,877.47,720.81
2016,12,10,11,0,927.0,68.0,2.1,2.0,510.0,907.79,741.66
2016,12,10,11,15,933.0,69.0,2.15,2.0,525.0,930.4,757.62
2016,12,10,11,30,939.0,70.0,2.2,2.0,540.0,949.62,771.29
2016,12,10,11,45,944.0,69.0,2.25,2.5,547.5,961.78,778.63
2016,12,10,12,0,949.0,68.0,2.3,3.0,555.0,970.3,783.57
2016,12,10,12,15,949.0,68.0,2.25,3.0,554.5,971.81,783.9
2016,12,10,12,30,949.0,68.0,2.2,3.0,554.0,969.56,781.78
2016,12,10,12,45,946.0,67.5,2.2,3.5,545.5,960.16,773.98
2016,12,10,13,0,943.0,67.0,2.2,4.0,537.0,947.1,763.8
2016,12,10,13,15,936.0,66.0,2.15,4.0,521.0,926.24,748.96
2016,12,10,13,30,929.0,65.0,2.1,4.0,505.0,902.03,731.85
2016,12,10,13,45,920.0,63.5,2.05,4.0,481.5,872.27,710.74
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,839.6,687.46
2016,12,10,14,15,895.0,60.0,1.85,4.0,427.5,797.97,656.39
2016,12,10,14,30,879.0,58.0,1.7,4.0,397.0,754.31,623.6
2016,12,10,14,45,858.0,55.5,1.6,4.0,361.0,704.59,586.26
2016,12,10,15,0,837.0,53.0,1.5,4.0,325.0,653.81,547.47
2016,12,10,15,15,803.5,50.0,1.3,3.5,284.5,598.76,503.47
2016,12,10,15,30,770.0,47.0,1.1,3.0,244.0,538.54,452.83
2016,12,10,15,45,718.0,43.0,0.9,2.5,200.5,467.88,392.01
2016,12,10,16,0,666.0,39.0,0.7,2.0,157.0,400.45,331.72
2016,12,10,16,15,579.5,32.5,0.7,1.5,114.5,318.41,258.52
2016,12,10,16,30,493.0,26.0,0.7,1.0,72.0,244.43,184.44
2016,12,10,16,45,246.5,13.0,0.7,0.5,36.0,110.37,2.11
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,232.5,14.5,0.95,-2.5,38.5,112.43,35.48
2016,12,11,8,0,465.0,29.0,1.1,-2.0,77.0,240.22,189.25
2016,12,11,8,15,549.0,36.0,1.15,-1.5,119.0,313.05,261.04
2016,12,11,8,30,633.0,43.0,1.2,-1.0,161.0,393.49,334.35
2016,12,11,8,45,684.5,47.5,1.25,-0.5,203.0,459.99,393.82
2016,12,11,9,0,736.0,52.0,1.3,0.0,245.0,529.61,453.55
2016,12,11,9,15,769.0,55.0,1.55,0.5,284.5,588.04,503.43
2016,12,11,9,30,802.0,58.0,1.8,1.0,324.0,647.04,551.38
2016,12,11,9,45,824.5,60.5,2.1,2.0,359.0,697.91,590.19
2016,12,11,10,0,847.0,63.0,2.4,3.0,394.0,747.78,627.45
2016,12,11,10,15,625.5,112.0,2.45,3.5,366.0,662.47,558.93
2016,12,11,10,30,404.0,161.0,2.5,4.0,338.0,549.48,465.21
2016,12,11,10,45,444.0,161.5,2.55,4.5,365.0,594.97,501.97
2016,12,11,11,0,484.0,162.0,2.6,5.0,392.0,640.53,537.1
2016,12,11,11,15,445.5,176.5,2.65,5.0,393.5,632.36,529.13
2016,12,11,11,30,407.0,191.0,2.7,5.0,395.0,620.98,519.06
2016,12,11,11,45,260.5,211.5,2.75,5.5,342.5,499.23,418.5
2016,12,11,12,0,114.0,232.0,2.8,6.0,290.0,356.87,299.14
2016,12,11,12,15,512.0,152.0,2.85,6.0,413.5,678.71,567.81
2016,12,11,12,30,910.0,72.0,2.9,6.0,537.0,938.66,761.35
2016,12,11,12,45,694.0,123.0,2.95,6.0,474.5,814.07,667.32
2016,12,11,13,0,478.0,174.0,3.0,6.0,412.0,664.5,552.95
2016,12,11,13,15,471.0,170.5,2.95,6.0,399.5,646.95,540.43
2016,12,11,13,30,464.0,167.0,2.9,6.0,387.0,627.7,525.6
2016,12,11,13,45,232.0,143.5,2.9,6.0,253.5,373.63,318.06
2016,12,11,14,0,0.0,120.0,2.9,6.0,120.0,111.21,91.0
2016,12,11,14,15,0.0,97.5,2.7,6.0,97.5,88.55,71.9
2016,12,11,14,30,0.0,75.0,2.5,6.0,75.0,66.49,52.83
2016,12,11,14,45,0.0,67.5,2.35,6.0,67.5,59.66,46.96
2016,12,11,15,0,0.0,60.0,2.2,6.0,60.0,53.0,41.18
2016,12,11,15,15,0.0,52.5,1.95,5.0,52.5,46.34,35.49
2016,12,11,15,30,0.0,45.0,1.7,4.0,45.0,39.7,29.71
2016,12,11,15,45,0.0,36.5,1.45,3.5,36.5,32.17,22.98
2016,12,11,16,0,0.0,28.0,1.2,3.0,28.0,24.65,16.17
2016,12,11,16,15,0.0,20.0,1.25,2.5,20.0,17.59,9.7
2016,12,11,16,30,0.0,12.0,1.3,2.0,12.0,10.54,3.04
2016,12,11,16,45,0.0,6.0,1.4,2.0,6.0,5.26,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.0,4.5,3.94,0.0
2016,12,12,8,0,0.0,9.0,3.2,5.0,9.0,7.9,0.85
2016,12,12,8,15,0.0,14.0,3.1,5.0,14.0,12.3,4.99
2016,12,12,8,30,0.0,19.0,3.0,5.0,19.0,16.7,9.03
2016,12,12,8,45,0.0,25.5,2.9,5.5,25.5,22.44,14.19
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,28.18,19.3
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,33.05,23.63
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,37.92,27.91
2016,12,12,9,45,0.0,33.5,2.65,6.5,33.5,29.52,20.42
2016,12,12,10,0,0.0,24.0,2.6,7.0,24.0,21.13,12.98
2016,12,12,10,15,0.0,78.0,2.6,7.5,78.0,69.12,54.77
2016,12,12,10,30,0.0,132.0,2.6,8.0,132.0,123.91,101.57
2016,12,12,10,45,50.5,171.0,2.65,8.5,195.0,222.61,186.27
2016,12,12,11,0,101.0,210.0,2.7,9.0,258.0,315.68,263.82
2016,12,12,11,15,50.5,177.5,2.75,9.5,201.5,230.45,191.24
2016,12,12,11,30,0.0,145.0,2.8,10.0,145.0,135.54,109.87
2016,12,12,11,45,9.0,168.5,2.85,10.5,173.0,168.65,137.84
2016,12,12,12,0,18.0,192.0,2.9,11.0,201.0,202.7,166.06
2016,12,12,12,15,173.5,202.5,2.95,11.5,291.0,391.57,324.83
2016,12,12,12,30,329.0,213.0,3.0,12.0,381.0,565.35,463.82
2016,12,12,12,45,337.5,208.0,3.15,12.5,378.0,564.89,462.42
2016,12,12,13,0,346.0,203.0,3.3,13.0,375.0,563.02,461.04
2016,12,12,13,15,406.5,184.0,3.25,13.0,380.0,605.52,495.36
2016,12,12,13,30,467.0,165.0,3.2,13.0,385.0,628.11,514.26
2016,12,12,13,45,515.5,145.5,3.15,13.5,378.0,635.34,520.26
2016,12,12,14,0,564.0,126.0,3.1,14.0,371.0,644.39,527.43
2016,12,12,14,15,578.5,113.5,2.9,14.0,350.0,624.44,512.07
2016,12,12,14,30,593.0,101.0,2.7,14.0,329.0,601.32,494.33
2016,12,12,14,45,568.0,97.5,2.55,14.0,300.0,556.53,458.84
2016,12,12,15,0,543.0,94.0,2.4,14.0,271.0,511.55,422.66
2016,12,12,15,15,521.0,84.5,2.05,13.0,237.0,462.34,383.32
2016,12,12,15,30,499.0,75.0,1.7,12.0,203.0,413.52,343.02
2016,12,12,15,45,462.5,65.5,1.4,11.5,167.5,357.35,294.9
2016,12,12,16,0,426.0,56.0,1.1,11.0,132.0,303.57,247.34
2016,12,12,16,15,360.0,44.0,1.15,10.0,96.0,236.88,189.06
2016,12,12,16,30,294.0,32.0,1.2,9.0,60.0,176.98,131.43
2016,12,12,16,45,147.0,16.0,1.25,8.5,30.0,82.34,4.94
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,2.19,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,4.38,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,7.02,0.43
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,9.65,2.84
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,12.3,5.24
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,14.94,7.61
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,17.59,9.94
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,20.24,12.25
2016,12,13,9,45,0.0,45.5,1.8,7.5,45.5,40.13,29.67
2016,12,13,10,0,0.0,68.0,1.8,8.0,68.0,60.11,46.94
2016,12,13,10,15,7.5,114.5,1.85,8.5,117.5,112.15,91.77
2016,12,13,10,30,15.0,161.0,1.9,9.0,167.0,168.4,139.17
2016,12,13,10,45,10.0,161.0,2.0,9.5,165.5,163.28,134.13
2016,12,13,11,0,5.0,161.0,2.1,10.0,164.0,158.21,129.31
2016,12,13,11,15,21.5,182.0,2.0,10.0,193.0,195.56,160.91
2016,12,13,11,30,38.0,203.0,1.9,10.0,222.0,250.75,206.6
2016,12,13,11,45,62.0,215.0,1.8,10.0,246.5,287.54,236.99
2016,12,13,12,0,86.0,227.0,1.7,10.0,271.0,324.88,267.52
2016,12,13,12,15,65.0,219.5,1.6,9.5,252.5,295.95,243.59
2016,12,13,12,30,44.0,212.0,1.5,9.0,234.0,267.16,219.92
2016,12,13,12,45,121.0,217.5,1.45,9.0,278.0,361.68,298.93
2016,12,13,13,0,198.0,223.0,1.4,9.0,322.0,437.56,360.65
2016,12,13,13,15,225.5,213.5,1.4,9.0,322.5,447.75,369.22
2016,12,13,13,30,253.0,204.0,1.4,9.0,323.0,473.01,389.74
2016,12,13,13,45,176.5,196.5,1.4,9.0,278.0,377.55,312.86
2016,12,13,14,0,100.0,189.0,1.4,9.0,233.0,286.97,238.6
2016,12,13,14,15,95.0,177.5,1.35,8.5,217.0,267.67,223.76
2016,12,13,14,30,90.0,166.0,1.3,8.0,201.0,248.68,208.62
2016,12,13,14,45,83.5,151.0,1.3,8.0,181.5,224.35,188.5
2016,12,13,15,0,77.0,136.0,1.3,8.0,162.0,200.54,168.55
2016,12,13,15,15,70.5,119.5,1.15,7.5,141.0,175.28,147.24
2016,12,13,15,30,64.0,103.0,1.0,7.0,120.0,150.61,126.04
2016,12,13,15,45,50.5,85.5,0.85,7.0,97.5,121.27,100.15
2016,12,13,16,0,37.0,68.0,0.7,7.0,75.0,93.17,75.09
2016,12,13,16,15,20.5,50.0,0.65,7.0,54.0,64.11,49.11
2016,12,13,16,30,4.0,32.0,0.6,7.0,33.0,32.8,20.96
2016,12,13,16,45,2.0,16.0,0.55,7.0,16.5,14.8,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,103.14,4.35
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,225.85,172.72
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,298.98,246.11
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,380.9,320.62
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,444.98,378.66
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,517.62,441.64
2016,12,14,9,15,604.0,76.0,2.4,4.5,248.5,506.58,433.23
2016,12,14,9,30,493.0,96.0,2.5,5.0,257.0,474.33,406.59
2016,12,14,9,45,404.5,122.5,2.6,5.5,264.0,461.76,394.81
2016,12,14,10,0,316.0,149.0,2.7,6.0,271.0,426.54,363.92
2016,12,14,10,15,284.0,166.0,2.6,6.0,281.5,432.04,367.28
2016,12,14,10,30,252.0,183.0,2.5,6.0,292.0,434.71,367.9
2016,12,14,10,45,327.0,180.5,2.45,6.5,330.0,500.96,421.99
2016,12,14,11,0,402.0,178.0,2.4,7.0,368.0,586.57,489.2
2016,12,14,11,15,444.5,175.0,2.25,7.0,391.0,628.6,521.12
2016,12,14,11,30,487.0,172.0,2.1,7.0,414.0,670.05,552.31
2016,12,14,11,45,527.0,163.5,2.0,7.5,428.5,701.54,574.9
2016,12,14,12,0,567.0,155.0,1.9,8.0,443.0,731.28,595.31
2016,12,14,12,15,459.0,181.5,1.75,8.0,415.0,665.02,542.04
2016,12,14,12,30,351.0,208.0,1.6,8.0,387.0,579.26,474.1
2016,12,14,12,45,293.5,213.5,1.5,8.0,362.0,531.76,436.41
2016,12,14,13,0,236.0,219.0,1.4,8.0,337.0,466.79,384.72
2016,12,14,13,15,154.0,211.5,1.3,8.0,287.5,381.75,315.71
2016,12,14,13,30,72.0,204.0,1.2,8.0,238.0,282.84,234.17
2016,12,14,13,45,91.5,197.0,1.1,8.0,238.0,290.59,241.79
2016,12,14,14,0,111.0,190.0,1.0,8.0,238.0,312.32,259.92
2016,12,14,14,15,84.5,174.5,0.9,7.5,209.5,255.48,213.3
2016,12,14,14,30,58.0,159.0,0.8,7.0,181.0,215.13,179.89
2016,12,14,14,45,54.0,145.0,0.7,7.0,164.5,195.01,163.26
2016,12,14,15,0,50.0,131.0,0.6,7.0,148.0,175.3,146.66
2016,12,14,15,15,45.5,115.5,0.45,7.0,129.0,153.72,128.2
2016,12,14,15,30,41.0,100.0,0.3,7.0,110.0,132.63,109.91
2016,12,14,15,45,33.0,83.0,0.2,7.0,90.5,108.03,88.35
2016,12,14,16,0,25.0,66.0,0.1,7.0,71.0,84.17,67.2
2016,12,14,16,15,12.5,49.0,0.25,6.5,51.5,54.25,40.87
2016,12,14,16,30,0.0,32.0,0.4,6.0,32.0,31.08,19.78
2016,12,14,16,45,0.0,16.0,0.55,5.5,16.0,14.1,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.0,3.8,-1.5,38.0,116.06,0.0
2016,12,15,8,0,525.0,26.0,4.3,-1.0,76.0,257.79,198.55
2016,12,15,8,15,612.5,32.5,4.45,-0.5,120.0,333.95,279.27
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,418.16,358.87
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.0,486.68,423.97
2016,12,15,9,0,800.0,48.0,5.1,0.0,252.0,558.17,489.7
2016,12,15,9,15,833.0,51.0,5.1,0.0,293.0,619.31,544.17
2016,12,15,9,30,866.0,54.0,5.1,0.0,334.0,675.18,591.41
2016,12,15,9,45,891.5,55.0,5.15,0.0,370.5,728.15,634.35
2016,12,15,10,0,917.0,56.0,5.2,0.0,407.0,780.29,675.85
2016,12,15,10,15,931.5,57.5,5.15,0.0,437.0,823.15,708.74
2016,12,15,10,30,946.0,59.0,5.1,0.0,467.0,863.74,739.43
2016,12,15,10,45,957.0,59.0,5.05,0.5,490.5,896.81,762.49
2016,12,15,11,0,968.0,59.0,5.0,1.0,514.0,926.93,783.03
2016,12,15,11,15,673.0,127.0,4.95,1.0,448.5,781.35,667.34
2016,12,15,11,30,378.0,195.0,4.9,1.0,383.0,581.55,501.58
2016,12,15,11,45,532.5,157.0,4.9,1.5,425.5,698.41,600.29
2016,12,15,12,0,687.0,119.0,4.9,2.0,468.0,806.47,684.67
2016,12,15,12,15,634.5,134.5,4.85,2.0,457.0,778.09,661.21
2016,12,15,12,30,582.0,150.0,4.8,2.0,446.0,738.99,630.08
2016,12,15,12,45,777.5,105.5,4.8,2.0,494.5,868.53,732.65
2016,12,15,13,0,973.0,61.0,4.8,2.0,543.0,966.21,807.41
2016,12,15,13,15,965.0,60.5,4.7,2.0,526.5,945.32,790.56
2016,12,15,13,30,957.0,60.0,4.6,2.0,510.0,920.99,772.06
2016,12,15,13,45,945.5,59.0,4.6,2.0,486.5,889.75,749.1
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,855.59,723.81
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.0,814.48,693.46
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,771.23,661.06
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.5,719.18,620.21
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,666.31,578.0
2016,12,15,15,15,818.0,49.5,4.1,0.5,289.5,606.79,529.09
2016,12,15,15,30,785.0,47.0,3.9,0.0,249.0,552.41,481.12
2016,12,15,15,45,727.5,43.5,3.7,0.0,205.5,478.65,414.6
2016,12,15,16,0,670.0,40.0,3.5,0.0,162.0,408.48,349.35
2016,12,15,16,15,582.0,34.0,3.2,-0.5,119.0,325.67,272.1
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,250.69,195.81
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,114.61,24.14
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,97.0,16.0,1.55,-5.0,25.0,61.61,0.0
2016,12,16,8,0,194.0,32.0,1.6,-5.0,50.0,135.62,104.14
2016,12,16,8,15,238.0,47.5,1.6,-4.5,81.0,183.91,154.79
2016,12,16,8,30,282.0,63.0,1.6,-4.0,112.0,236.68,204.7
2016,12,16,8,45,309.5,76.5,1.6,-4.0,144.0,281.95,247.24
2016,12,16,9,0,337.0,90.0,1.6,-4.0,176.0,329.35,290.48
2016,12,16,9,15,364.5,99.5,1.55,-3.5,206.0,373.76,329.37
2016,12,16,9,30,392.0,109.0,1.5,-3.0,236.0,419.66,368.29
2016,12,16,9,45,398.5,121.5,1.45,-2.5,262.5,455.11,396.96
2016,12,16,10,0,405.0,134.0,1.4,-2.0,289.0,489.81,424.23
2016,12,16,10,15,202.5,139.0,1.3,-1.5,216.5,332.67,288.89
2016,12,16,10,30,0.0,144.0,1.2,-1.0,144.0,137.26,115.69
2016,12,16,10,45,0.0,128.5,1.2,-1.0,128.5,119.67,100.79
2016,12,16,11,0,0.0,113.0,1.2,-1.0,113.0,103.17,86.24
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,115.13,96.49
2016,12,16,11,30,0.0,137.0,1.2,0.0,137.0,127.29,106.77
2016,12,16,11,45,0.0,149.0,1.25,0.0,149.0,139.66,117.38
2016,12,16,12,0,0.0,161.0,1.3,0.0,161.0,152.29,128.2
2016,12,16,12,15,2.5,166.0,1.3,0.0,167.5,159.91,134.81
2016,12,16,12,30,5.0,171.0,1.3,0.0,174.0,167.69,141.59
2016,12,16,12,45,2.5,141.0,1.35,0.0,142.5,133.49,112.07
2016,12,16,13,0,0.0,111.0,1.4,0.0,111.0,100.68,83.57
2016,12,16,13,15,0.0,75.0,1.45,0.0,75.0,66.35,53.51
2016,12,16,13,30,0.0,39.0,1.5,0.0,39.0,34.41,25.21
2016,12,16,13,45,0.0,52.5,1.55,0.0,52.5,46.36,35.95
2016,12,16,14,0,0.0,66.0,1.6,0.0,66.0,58.34,46.67
2016,12,16,14,15,0.0,55.0,1.65,0.0,55.0,48.57,38.02
2016,12,16,14,30,0.0,44.0,1.7,0.0,44.0,38.81,29.35
2016,12,16,14,45,0.0,40.0,1.75,0.0,40.0,35.26,26.21
2016,12,16,15,0,0.0,36.0,1.8,0.0,36.0,31.72,23.05
2016,12,16,15,15,0.0,31.5,1.65,0.0,31.5,27.74,19.47
2016,12,16,15,30,0.0,27.0,1.5,0.0,27.0,23.76,15.86
2016,12,16,15,45,0.0,22.0,1.4,-0.5,22.0,19.35,11.84
2016,12,16,16,0,0.0,17.0,1.3,-1.0,17.0,14.94,7.78
2016,12,16,16,15,0.0,12.5,1.2,-1.0,12.5,10.97,4.07
2016,12,16,16,30,0.0,8.0,1.1,-1.0,8.0,7.02,0.27
2016,12,16,16,45,0.0,4.0,1.05,-1.5,4.0,3.5,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.0,18.0,3.4,-1.0,26.5,64.46,0.0
2016,12,17,8,0,196.0,36.0,3.5,-1.0,53.0,141.95,106.93
2016,12,17,8,15,282.0,48.5,3.6,-0.5,89.5,204.64,170.45
2016,12,17,8,30,368.0,61.0,3.7,0.0,126.0,276.76,237.36
2016,12,17,8,45,431.0,69.5,3.8,0.0,164.5,339.57,295.81
2016,12,17,9,0,494.0,78.0,3.9,0.0,203.0,410.72,360.19
2016,12,17,9,15,535.0,84.5,3.95,0.0,239.5,468.51,411.65
2016,12,17,9,30,576.0,91.0,4.0,0.0,276.0,528.14,463.4
2016,12,17,9,45,626.5,90.0,4.05,0.0,311.5,587.66,514.25
2016,12,17,10,0,677.0,89.0,4.1,0.0,347.0,648.36,563.96
2016,12,17,10,15,338.5,98.0,4.1,0.0,227.0,405.62,357.46
2016,12,17,10,30,0.0,107.0,4.1,0.0,107.0,97.88,81.45
2016,12,17,10,45,0.0,82.0,4.1,0.5,82.0,72.67,59.18
2016,12,17,11,0,0.0,57.0,4.1,1.0,57.0,50.36,39.25
2016,12,17,11,15,20.5,130.0,4.1,1.0,140.0,148.18,126.13
2016,12,17,11,30,41.0,203.0,4.1,1.0,223.0,253.76,217.53
2016,12,17,11,45,41.0,206.5,4.1,1.5,227.0,257.9,220.29
2016,12,17,12,0,41.0,210.0,4.1,2.0,231.0,262.15,223.4
2016,12,17,12,15,405.0,155.5,4.1,2.0,361.0,583.88,502.75
2016,12,17,12,30,769.0,101.0,4.1,2.0,491.0,853.77,717.12
2016,12,17,12,45,750.5,105.5,4.1,2.5,481.5,844.0,706.47
2016,12,17,13,0,732.0,110.0,4.1,3.0,472.0,825.64,691.52
2016,12,17,13,15,723.5,108.5,4.05,3.0,457.5,806.09,676.7
2016,12,17,13,30,715.0,107.0,4.0,3.0,443.0,783.9,659.92
2016,12,17,13,45,701.5,105.0,3.95,3.5,422.0,754.35,636.27
2016,12,17,14,0,688.0,103.0,3.9,4.0,401.0,722.72,611.17
2016,12,17,14,15,668.0,99.5,3.8,4.0,373.5,682.24,579.83
2016,12,17,14,30,648.0,96.0,3.7,4.0,346.0,640.53,547.26
2016,12,17,14,45,626.0,90.5,3.6,4.0,314.5,594.1,510.21
2016,12,17,15,0,604.0,85.0,3.5,4.0,283.0,547.23,471.29
2016,12,17,15,15,564.5,79.5,3.15,3.5,246.5,488.77,421.91
2016,12,17,15,30,525.0,74.0,2.8,3.0,210.0,431.92,372.68
2016,12,17,15,45,462.0,67.0,2.5,3.0,171.0,362.24,310.81
2016,12,17,16,0,399.0,60.0,2.2,3.0,132.0,295.84,250.6
2016,12,17,16,15,314.5,48.5,2.05,2.5,96.0,222.9,184.51
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,158.9,123.32
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,74.24,19.92
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.5,4.5,11.5,14.5,12.78,0.0
2016,12,18,8,0,0.0,29.0,4.6,12.0,29.0,28.17,16.02
2016,12,18,8,15,13.0,46.0,4.6,12.0,48.0,56.06,41.2
2016,12,18,8,30,26.0,63.0,4.6,12.0,67.0,81.54,63.84
2016,12,18,8,45,34.0,80.0,4.6,12.5,87.0,105.37,84.83
2016,12,18,9,0,42.0,97.0,4.6,13.0,107.0,129.94,106.19
2016,12,18,9,15,47.5,112.5,4.65,13.5,126.0,151.65,124.76
2016,12,18,9,30,53.0,128.0,4.7,14.0,145.0,173.94,143.49
2016,12,18,9,45,232.5,130.0,4.8,15.0,217.0,330.47,276.82
2016,12,18,10,0,412.0,132.0,4.9,16.0,289.0,491.7,408.84
2016,12,18,10,15,414.0,144.0,4.8,16.5,311.5,521.66,430.72
2016,12,18,10,30,416.0,156.0,4.7,17.0,334.0,550.29,451.53
2016,12,18,10,45,208.0,111.0,4.6,17.5,200.0,312.13,258.16
2016,12,18,11,0,0.0,66.0,4.5,18.0,66.0,58.35,43.18
2016,12,18,11,15,0.0,37.0,4.35,18.0,37.0,32.64,21.78
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.04,0.27
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.05,0.27
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.05,0.26
2016,12,18,12,15,0.0,23.5,4.05,17.0,23.5,20.72,11.81
2016,12,18,12,30,0.0,39.0,4.1,16.0,39.0,34.42,23.44
2016,12,18,12,45,0.0,29.0,4.15,15.5,29.0,25.58,16.02
2016,12,18,13,0,0.0,19.0,4.2,15.0,19.0,16.75,8.58
2016,12,18,13,15,0.0,58.5,4.05,14.5,58.5,51.69,38.27
2016,12,18,13,30,0.0,98.0,3.9,14.0,98.0,88.09,69.1
2016,12,18,13,45,0.0,52.0,3.8,13.5,52.0,45.92,33.58
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,5.28,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,4.84,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.4,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.95,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.51,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,3.07,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.63,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.19,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.75,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.31,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.88,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.44,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.5,3.55,0.0,13.5,11.89,0.0
2016,12,19,8,0,0.0,27.0,3.6,0.0,27.0,25.57,14.71
2016,12,19,8,15,11.0,45.0,3.7,0.0,47.0,49.52,37.48
2016,12,19,8,30,22.0,63.0,3.8,0.0,67.0,79.73,65.15
2016,12,19,8,45,35.5,81.5,3.9,0.5,89.5,108.46,91.4
2016,12,19,9,0,49.0,100.0,4.0,1.0,112.0,138.37,118.48
2016,12,19,9,15,62.0,114.5,3.95,1.0,132.5,163.71,141.43
2016,12,19,9,30,75.0,129.0,3.9,1.0,153.0,190.33,165.23
2016,12,19,9,45,111.0,145.0,3.85,1.0,185.0,249.05,217.13
2016,12,19,10,0,147.0,161.0,3.8,1.0,217.0,298.77,260.57
2016,12,19,10,15,172.5,172.5,3.75,1.0,243.0,336.54,293.07
2016,12,19,10,30,198.0,184.0,3.7,1.0,269.0,375.58,326.29
2016,12,19,10,45,217.5,193.0,3.65,1.5,290.5,407.26,352.25
2016,12,19,11,0,237.0,202.0,3.6,2.0,312.0,455.77,391.5
2016,12,19,11,15,171.5,211.0,3.5,2.0,292.0,396.36,339.89
2016,12,19,11,30,106.0,220.0,3.4,2.0,272.0,334.05,285.71
2016,12,19,11,45,74.0,214.5,3.35,2.5,251.5,298.15,254.04
2016,12,19,12,0,42.0,209.0,3.3,3.0,231.0,261.87,221.84
2016,12,19,12,15,40.0,208.0,3.2,3.0,229.0,258.7,219.12
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,255.64,216.43
2016,12,19,12,45,416.0,153.5,3.05,3.5,360.0,588.65,501.49
2016,12,19,13,0,794.0,100.0,3.0,4.0,493.0,863.77,713.6
2016,12,19,13,15,787.0,99.0,2.9,4.0,479.0,845.61,697.23
2016,12,19,13,30,780.0,98.0,2.8,4.0,465.0,830.23,685.78
2016,12,19,13,45,771.5,95.0,2.75,4.5,444.5,802.58,664.29
2016,12,19,14,0,763.0,92.0,2.7,5.0,424.0,772.41,641.0
2016,12,19,14,15,745.5,89.5,2.6,5.0,396.5,733.31,611.62
2016,12,19,14,30,728.0,87.0,2.5,5.0,369.0,692.6,580.78
2016,12,19,14,45,706.0,82.5,2.45,5.0,336.0,644.79,544.23
2016,12,19,15,0,684.0,78.0,2.4,5.0,303.0,596.29,505.97
2016,12,19,15,15,648.0,73.0,2.15,4.5,265.5,537.64,457.63
2016,12,19,15,30,612.0,68.0,1.9,4.0,228.0,480.13,408.88
2016,12,19,15,45,563.5,61.0,1.65,3.5,188.5,414.81,352.21
2016,12,19,16,0,515.0,54.0,1.4,3.0,149.0,352.68,296.48
2016,12,19,16,15,428.5,44.5,1.3,2.5,109.5,273.95,225.89
2016,12,19,16,30,342.0,35.0,1.2,2.0,70.0,203.56,158.81
2016,12,19,16,45,171.0,17.5,1.15,1.5,35.0,96.52,35.38
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,101.4,0.0
