Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,226.87,166.91
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,303.45,251.12
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,388.6,330.44
2016,12,20,8,45,705.0,46.0,2.3,-0.5,195.5,458.56,394.51
2016,12,20,9,0,761.0,51.0,2.3,0.0,239.0,532.11,459.05
2016,12,20,9,15,796.0,54.5,2.1,0.0,280.0,593.65,511.21
2016,12,20,9,30,831.0,58.0,1.9,0.0,321.0,655.94,561.14
2016,12,20,9,45,854.5,60.5,1.75,0.5,357.5,709.07,599.57
2016,12,20,10,0,878.0,63.0,1.6,1.0,394.0,761.25,635.8
2016,12,20,10,15,894.5,65.0,1.45,1.5,425.0,798.84,659.7
2016,12,20,10,30,911.0,67.0,1.3,2.0,456.0,841.06,686.26
2016,12,20,10,45,921.5,68.5,1.15,2.5,479.5,875.29,705.99
2016,12,20,11,0,932.0,70.0,1.0,3.0,503.0,906.69,723.08
2016,12,20,11,15,939.0,71.0,0.8,3.0,519.5,931.32,735.07
2016,12,20,11,30,946.0,72.0,0.6,3.0,536.0,952.6,744.24
2016,12,20,11,45,949.5,72.0,0.4,3.5,545.0,965.93,746.37
2016,12,20,12,0,953.0,72.0,0.2,4.0,554.0,975.6,746.44
2016,12,20,12,15,953.5,72.5,0.35,4.5,555.0,979.45,750.72
2016,12,20,12,30,954.0,73.0,0.5,5.0,556.0,979.53,753.05
2016,12,20,12,45,948.0,73.5,0.65,5.5,548.5,969.91,749.07
2016,12,20,13,0,942.0,74.0,0.8,6.0,541.0,956.65,742.73
2016,12,20,13,15,936.5,73.5,0.9,6.0,526.0,939.0,733.55
2016,12,20,13,30,931.0,73.0,1.0,6.0,511.0,917.93,721.94
2016,12,20,13,45,923.0,71.0,1.15,6.0,489.0,889.48,705.84
2016,12,20,14,0,915.0,69.0,1.3,6.0,467.0,858.0,687.16
2016,12,20,14,15,900.0,67.0,1.35,6.0,438.0,818.08,660.46
2016,12,20,14,30,885.0,65.0,1.4,6.0,409.0,782.79,636.76
2016,12,20,14,45,865.5,62.0,1.5,6.0,373.5,733.56,602.58
2016,12,20,15,0,846.0,59.0,1.6,6.0,338.0,682.97,566.41
2016,12,20,15,15,813.0,56.0,1.4,5.0,297.5,622.44,520.15
2016,12,20,15,30,780.0,53.0,1.2,4.0,257.0,562.28,471.19
2016,12,20,15,45,731.0,48.0,1.05,3.5,213.5,491.51,411.4
2016,12,20,16,0,682.0,43.0,0.9,3.0,170.0,423.49,351.65
2016,12,20,16,15,598.5,36.5,0.95,2.0,126.5,341.01,279.38
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,265.77,207.62
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,123.11,51.13
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,85.57,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,219.39,157.99
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,293.89,239.67
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,376.95,315.5
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.0,443.91,374.59
2016,12,21,9,0,741.0,47.0,1.0,3.0,229.0,514.37,433.63
2016,12,21,9,15,775.5,50.0,0.95,3.5,269.0,573.91,481.99
2016,12,21,9,30,810.0,53.0,0.9,4.0,309.0,634.28,528.31
2016,12,21,9,45,835.0,55.0,0.85,5.0,344.5,680.69,559.79
2016,12,21,10,0,860.0,57.0,0.8,6.0,380.0,732.1,593.87
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.0,774.34,621.11
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,814.62,646.34
2016,12,21,10,45,902.0,61.0,0.65,7.5,463.0,848.2,666.28
2016,12,21,11,0,913.0,62.0,0.6,8.0,486.0,879.06,684.05
2016,12,21,11,15,919.5,63.0,0.65,8.5,502.0,903.01,698.98
2016,12,21,11,30,926.0,64.0,0.7,9.0,518.0,923.69,711.8
2016,12,21,11,45,929.0,64.0,0.8,9.5,526.5,936.46,720.43
2016,12,21,12,0,932.0,64.0,0.9,10.0,535.0,945.65,726.86
2016,12,21,12,15,932.0,64.5,1.05,10.0,535.5,949.11,731.85
2016,12,21,12,30,932.0,65.0,1.2,10.0,536.0,948.89,734.42
2016,12,21,12,45,928.0,65.0,1.35,10.5,529.0,940.68,730.21
2016,12,21,13,0,924.0,65.0,1.5,11.0,522.0,928.88,723.56
2016,12,21,13,15,918.0,64.0,1.5,11.0,507.5,910.47,711.49
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,888.72,697.24
2016,12,21,13,45,901.5,62.0,1.55,11.5,471.5,859.92,677.47
2016,12,21,14,0,891.0,61.0,1.6,12.0,450.0,828.29,655.65
2016,12,21,14,15,876.0,59.5,1.45,11.5,421.5,789.77,628.8
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,749.13,600.16
2016,12,21,14,45,838.0,56.5,1.2,11.0,359.0,700.76,564.94
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,657.37,532.9
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.0,599.22,490.71
2016,12,21,15,30,752.0,49.0,1.0,9.0,247.0,541.47,445.73
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.0,472.19,388.87
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,405.95,332.15
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.0,326.14,262.8
2016,12,21,16,30,485.0,29.0,1.0,7.0,79.0,253.57,194.79
2016,12,21,16,45,242.5,14.5,1.1,6.5,39.5,117.83,51.76
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,71.45,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,190.85,135.46
2016,12,22,8,15,454.5,35.0,2.15,2.5,96.0,263.59,214.71
2016,12,22,8,30,552.0,43.0,2.2,3.0,136.0,345.3,289.83
2016,12,22,8,45,614.5,48.5,2.3,4.0,178.0,414.04,351.56
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,483.58,411.84
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,543.78,461.85
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,605.21,510.78
2016,12,22,9,45,789.5,62.0,2.45,8.0,335.5,662.27,553.07
2016,12,22,10,0,825.0,63.0,2.5,9.0,372.0,719.4,594.02
2016,12,22,10,15,842.0,64.5,2.65,9.5,401.5,762.31,624.94
2016,12,22,10,30,859.0,66.0,2.8,10.0,431.0,803.37,654.16
2016,12,22,10,45,871.0,67.5,3.0,11.0,454.5,830.1,671.56
2016,12,22,11,0,883.0,69.0,3.2,12.0,478.0,861.89,692.61
2016,12,22,11,15,890.0,69.5,3.3,12.5,494.5,885.16,707.92
2016,12,22,11,30,897.0,70.0,3.4,13.0,511.0,905.3,721.02
2016,12,22,11,45,899.5,71.0,3.55,13.5,519.5,918.73,729.7
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,928.69,736.04
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,931.98,738.18
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,931.7,737.99
2016,12,22,12,45,900.5,71.5,3.7,14.5,523.0,924.46,731.63
2016,12,22,13,0,898.0,71.0,3.7,15.0,516.0,913.71,723.0
2016,12,22,13,15,892.5,70.5,3.7,15.0,502.5,896.86,711.47
2016,12,22,13,30,887.0,70.0,3.7,15.0,489.0,876.74,697.72
2016,12,22,13,45,877.0,69.0,3.7,15.0,467.5,848.99,678.45
2016,12,22,14,0,867.0,68.0,3.7,15.0,446.0,826.31,662.92
2016,12,22,14,15,853.0,66.0,3.6,14.5,418.5,788.26,636.57
2016,12,22,14,30,839.0,64.0,3.5,14.0,391.0,748.03,608.35
2016,12,22,14,45,821.5,61.0,3.4,14.0,358.0,702.02,574.2
2016,12,22,15,0,804.0,58.0,3.3,14.0,325.0,654.62,538.45
2016,12,22,15,15,773.5,55.0,3.1,13.0,286.5,597.55,495.29
2016,12,22,15,30,743.0,52.0,2.9,12.0,248.0,540.75,449.51
2016,12,22,15,45,701.0,47.0,2.7,11.5,207.0,475.69,394.51
2016,12,22,16,0,659.0,42.0,2.5,11.0,166.0,412.83,339.28
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.0,333.09,269.39
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,260.43,201.04
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,121.14,57.26
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,67.5,14.5,1.9,-0.5,20.0,35.45,0.0
2016,12,23,8,0,135.0,29.0,2.1,0.0,40.0,105.75,73.7
2016,12,23,8,15,171.5,45.5,2.05,0.5,68.5,140.75,114.69
2016,12,23,8,30,208.0,62.0,2.0,1.0,97.0,186.65,157.85
2016,12,23,8,45,235.5,76.5,1.95,1.5,126.5,228.27,196.3
2016,12,23,9,0,263.0,91.0,1.9,2.0,156.0,272.3,235.82
2016,12,23,9,15,282.0,104.0,1.95,2.5,183.5,311.08,269.87
2016,12,23,9,30,301.0,117.0,2.0,3.0,211.0,351.0,303.96
2016,12,23,9,45,170.5,133.0,2.1,4.0,187.5,275.6,237.36
2016,12,23,10,0,40.0,149.0,2.2,5.0,164.0,189.11,159.9
2016,12,23,10,15,36.5,158.5,2.1,5.5,173.5,197.27,166.43
2016,12,23,10,30,33.0,168.0,2.0,6.0,183.0,205.4,172.56
2016,12,23,10,45,117.5,186.0,1.9,6.5,240.5,313.6,264.73
2016,12,23,11,0,202.0,204.0,1.8,7.0,298.0,411.18,344.81
2016,12,23,11,15,551.0,139.0,1.75,7.0,407.0,676.69,559.27
2016,12,23,11,30,900.0,74.0,1.7,7.0,516.0,912.97,729.31
2016,12,23,11,45,904.0,74.0,1.65,7.5,524.5,926.61,733.47
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,936.78,738.09
2016,12,23,12,15,908.0,74.0,1.55,8.0,533.5,939.75,739.16
2016,12,23,12,30,908.0,74.0,1.5,8.0,534.0,939.13,737.97
2016,12,23,12,45,905.5,73.5,1.5,8.5,527.5,931.98,731.88
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,921.31,723.6
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,902.95,711.42
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,881.35,697.12
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,852.55,677.16
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,820.99,655.18
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,790.26,634.87
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,749.57,606.94
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.0,699.74,571.22
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,648.99,534.08
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.0,589.89,488.22
2016,12,23,15,30,722.0,54.0,1.1,8.0,246.0,531.36,440.32
2016,12,23,15,45,672.0,49.5,0.95,7.5,204.5,463.18,383.46
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,397.88,326.94
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,318.01,258.14
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,250.65,195.28
2016,12,23,16,45,228.5,22.0,1.0,4.0,46.5,125.65,64.82
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,11.82,0.0
2016,12,23,17,15,0.0,6.5,1.15,2.5,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.5,2.35,5.0,1.5,1.36,0.0
2016,12,24,8,0,0.0,3.0,2.5,5.0,3.0,2.63,0.0
2016,12,24,8,15,0.0,5.5,2.45,5.5,5.5,4.82,0.0
2016,12,24,8,30,0.0,8.0,2.4,6.0,8.0,7.02,0.46
2016,12,24,8,45,0.0,10.5,2.35,6.5,10.5,9.22,2.45
2016,12,24,9,0,0.0,13.0,2.3,7.0,13.0,11.42,4.43
2016,12,24,9,15,0.0,15.5,2.3,7.0,15.5,13.62,6.4
2016,12,24,9,30,0.0,18.0,2.3,7.0,18.0,15.83,8.35
2016,12,24,9,45,0.0,14.0,2.35,7.5,14.0,12.31,5.21
2016,12,24,10,0,0.0,10.0,2.4,8.0,10.0,8.79,2.08
2016,12,24,10,15,0.0,64.5,2.55,8.0,64.5,57.0,44.2
2016,12,24,10,30,0.0,119.0,2.7,8.0,119.0,110.5,90.2
2016,12,24,10,45,128.0,159.0,2.85,8.5,218.5,288.14,243.87
2016,12,24,11,0,256.0,199.0,3.0,9.0,318.0,467.61,391.5
2016,12,24,11,15,128.0,137.0,3.1,9.5,196.5,265.47,223.31
2016,12,24,11,30,0.0,75.0,3.2,10.0,75.0,66.35,51.35
2016,12,24,11,45,0.0,50.5,3.3,10.5,50.5,44.61,32.76
2016,12,24,12,0,0.0,26.0,3.4,11.0,26.0,22.93,14.1
2016,12,24,12,15,6.5,105.5,3.45,11.5,109.0,101.02,80.84
2016,12,24,12,30,13.0,185.0,3.5,12.0,192.0,190.43,155.43
2016,12,24,12,45,6.5,167.5,3.55,12.5,171.0,165.35,134.0
2016,12,24,13,0,0.0,150.0,3.6,13.0,150.0,140.85,113.24
2016,12,24,13,15,0.0,98.0,3.55,13.0,98.0,87.89,69.03
2016,12,24,13,30,0.0,46.0,3.5,13.0,46.0,40.61,29.08
2016,12,24,13,45,0.0,72.0,3.45,13.5,72.0,63.68,48.67
2016,12,24,14,0,0.0,98.0,3.4,14.0,98.0,88.53,69.62
2016,12,24,14,15,2.0,117.5,3.15,14.0,118.5,110.74,88.47
2016,12,24,14,30,4.0,137.0,2.9,14.0,139.0,134.65,108.66
2016,12,24,14,45,2.0,125.5,2.7,14.0,126.5,121.78,97.92
2016,12,24,15,0,0.0,114.0,2.5,14.0,114.0,109.21,87.41
2016,12,24,15,15,0.0,100.0,2.1,13.5,100.0,95.41,75.98
2016,12,24,15,30,0.0,86.0,1.7,13.0,86.0,81.72,64.47
2016,12,24,15,45,0.0,71.0,1.35,12.5,71.0,66.96,51.87
2016,12,24,16,0,0.0,56.0,1.0,12.0,56.0,52.22,39.11
2016,12,24,16,15,0.0,41.5,1.0,11.0,41.5,38.0,26.7
2016,12,24,16,30,0.0,27.0,1.0,10.0,27.0,23.81,14.09
2016,12,24,16,45,0.0,15.5,1.05,9.5,15.5,13.64,2.62
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.64,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,94.5,15.0,2.2,6.5,22.5,44.48,0.0
2016,12,25,8,0,189.0,30.0,2.4,7.0,45.0,126.74,84.75
2016,12,25,8,15,279.0,43.0,2.4,7.5,80.5,192.69,153.68
2016,12,25,8,30,369.0,56.0,2.4,8.0,116.0,266.22,219.94
2016,12,25,8,45,429.0,65.0,2.45,8.5,154.5,329.39,276.3
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,397.12,334.95
2016,12,25,9,15,531.0,80.5,2.45,9.0,229.5,455.15,384.44
2016,12,25,9,30,573.0,87.0,2.4,9.0,266.0,515.22,434.11
2016,12,25,9,45,286.5,100.5,2.4,9.5,190.0,345.06,292.26
2016,12,25,10,0,0.0,114.0,2.4,10.0,114.0,107.13,86.5
2016,12,25,10,15,0.5,129.0,2.35,10.5,129.0,122.65,99.73
2016,12,25,10,30,1.0,144.0,2.3,11.0,144.0,138.38,112.61
2016,12,25,10,45,5.0,154.5,2.3,11.5,156.5,152.26,123.96
2016,12,25,11,0,9.0,165.0,2.3,12.0,169.0,166.48,135.52
2016,12,25,11,15,4.5,150.5,2.2,12.0,152.5,146.06,118.17
2016,12,25,11,30,0.0,136.0,2.1,12.0,136.0,126.3,101.43
2016,12,25,11,45,4.0,156.5,2.05,12.5,158.5,151.33,122.16
2016,12,25,12,0,8.0,177.0,2.0,13.0,181.0,177.04,143.14
2016,12,25,12,15,364.5,147.0,1.9,13.0,332.0,536.21,440.05
2016,12,25,12,30,721.0,117.0,1.8,13.0,483.0,836.47,661.48
2016,12,25,12,45,360.5,114.0,1.7,13.0,297.0,488.91,398.92
2016,12,25,13,0,0.0,111.0,1.6,13.0,111.0,100.63,78.92
2016,12,25,13,15,0.0,116.0,1.55,13.0,116.0,105.81,83.99
2016,12,25,13,30,0.0,121.0,1.5,13.0,121.0,111.16,88.53
2016,12,25,13,45,0.0,101.5,1.45,13.0,101.5,91.71,72.33
2016,12,25,14,0,0.0,82.0,1.4,13.0,82.0,72.74,56.46
2016,12,25,14,15,0.0,89.5,1.3,13.0,89.5,80.36,63.03
2016,12,25,14,30,0.0,97.0,1.2,13.0,97.0,88.41,69.93
2016,12,25,14,45,301.0,92.5,1.2,13.0,194.0,354.04,296.62
2016,12,25,15,0,602.0,88.0,1.2,13.0,291.0,556.18,456.13
2016,12,25,15,15,565.0,82.5,1.05,12.5,255.0,499.45,409.17
2016,12,25,15,30,528.0,77.0,0.9,12.0,219.0,444.03,364.52
2016,12,25,15,45,473.5,69.5,0.75,11.5,181.0,378.12,310.18
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,315.97,257.37
2016,12,25,16,15,340.5,51.0,0.65,10.5,106.0,242.37,194.68
2016,12,25,16,30,262.0,40.0,0.7,10.0,69.0,178.82,137.92
2016,12,25,16,45,155.5,25.5,0.75,10.0,40.5,103.49,57.49
2016,12,25,17,0,49.0,11.0,0.8,10.0,12.0,25.43,0.0
2016,12,25,17,15,24.5,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,114.5,14.5,1.75,6.5,23.5,50.36,0.0
2016,12,26,8,0,229.0,29.0,1.8,7.0,47.0,139.91,92.73
2016,12,26,8,15,325.0,40.5,1.8,7.0,83.5,209.56,167.02
2016,12,26,8,30,421.0,52.0,1.8,7.0,120.0,287.38,237.43
2016,12,26,8,45,486.5,59.0,1.8,7.5,159.5,353.56,296.24
2016,12,26,9,0,552.0,66.0,1.8,8.0,199.0,424.8,357.41
2016,12,26,9,15,593.0,71.5,1.75,8.0,237.0,483.54,406.98
2016,12,26,9,30,634.0,77.0,1.7,8.0,275.0,544.19,456.43
2016,12,26,9,45,673.0,78.0,1.65,8.5,310.0,599.44,499.32
2016,12,26,10,0,712.0,79.0,1.6,9.0,345.0,655.35,539.88
2016,12,26,10,15,356.0,95.0,1.55,9.0,228.0,412.39,346.3
2016,12,26,10,30,0.0,111.0,1.5,9.0,111.0,102.12,81.97
2016,12,26,10,45,0.0,104.0,1.45,9.5,104.0,94.47,75.76
2016,12,26,11,0,0.0,97.0,1.4,10.0,97.0,87.18,69.34
2016,12,26,11,15,0.0,100.5,1.35,10.5,100.5,90.45,71.9
2016,12,26,11,30,0.0,104.0,1.3,11.0,104.0,93.76,74.47
2016,12,26,11,45,48.0,165.0,1.3,11.5,189.5,213.38,175.53
2016,12,26,12,0,96.0,226.0,1.3,12.0,275.0,332.79,271.92
2016,12,26,12,15,137.0,228.5,1.35,12.0,298.5,391.09,318.35
2016,12,26,12,30,178.0,231.0,1.4,12.0,322.0,431.99,351.22
2016,12,26,12,45,167.0,228.5,1.45,12.5,313.0,418.16,339.5
2016,12,26,13,0,156.0,226.0,1.5,13.0,304.0,404.03,327.96
2016,12,26,13,15,118.5,217.0,1.55,13.0,275.5,357.62,290.92
2016,12,26,13,30,81.0,208.0,1.6,13.0,247.0,295.79,241.33
2016,12,26,13,45,433.0,143.5,1.65,13.0,336.0,567.41,464.15
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,775.45,619.39
2016,12,26,14,15,415.0,119.5,1.7,13.0,301.5,500.55,410.05
2016,12,26,14,30,45.0,160.0,1.7,13.0,178.0,205.92,168.07
2016,12,26,14,45,379.5,113.5,1.75,13.0,243.0,439.21,365.86
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,606.81,498.77
2016,12,26,15,15,680.0,63.0,1.6,12.5,271.0,549.72,452.43
2016,12,26,15,30,646.0,59.0,1.4,12.0,234.0,497.35,409.7
2016,12,26,15,45,598.5,53.5,1.2,12.0,195.0,432.87,355.41
2016,12,26,16,0,551.0,48.0,1.0,12.0,156.0,371.44,302.11
2016,12,26,16,15,472.0,40.5,0.95,11.5,117.0,296.1,237.28
2016,12,26,16,30,393.0,33.0,0.9,11.0,78.0,228.23,175.97
2016,12,26,16,45,262.0,22.5,0.9,10.5,46.5,141.66,83.13
2016,12,26,17,0,131.0,12.0,0.9,10.0,15.0,52.39,0.0
2016,12,26,17,15,65.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,10.01,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,19.76,8.48
2016,12,27,8,15,0.0,39.0,3.4,9.5,39.0,37.7,25.92
2016,12,27,8,30,0.0,56.0,3.5,10.0,56.0,54.94,41.33
2016,12,27,8,45,8.0,72.5,3.65,10.5,74.5,75.57,59.53
2016,12,27,9,0,16.0,89.0,3.8,11.0,93.0,96.95,78.23
2016,12,27,9,15,21.5,104.0,3.95,11.5,110.5,115.7,94.45
2016,12,27,9,30,27.0,119.0,4.1,12.0,128.0,144.77,119.16
2016,12,27,9,45,13.5,109.0,4.3,12.5,113.5,112.72,91.4
2016,12,27,10,0,0.0,99.0,4.5,13.0,99.0,91.09,72.37
2016,12,27,10,15,0.0,95.5,4.6,13.5,95.5,86.75,68.46
2016,12,27,10,30,0.0,92.0,4.7,14.0,92.0,82.77,64.85
2016,12,27,10,45,0.0,67.5,4.8,14.5,67.5,59.67,45.12
2016,12,27,11,0,0.0,43.0,4.9,15.0,43.0,37.95,26.6
2016,12,27,11,15,24.0,124.5,4.8,15.0,136.0,144.99,117.37
2016,12,27,11,30,48.0,206.0,4.7,15.0,229.0,263.64,215.29
2016,12,27,11,45,137.0,216.5,4.65,15.5,285.0,374.61,306.91
2016,12,27,12,0,226.0,227.0,4.6,16.0,341.0,470.32,384.15
2016,12,27,12,15,220.5,228.5,4.45,16.0,340.0,467.86,381.32
2016,12,27,12,30,215.0,230.0,4.3,16.0,339.0,464.7,378.35
2016,12,27,12,45,249.5,222.5,4.2,16.5,348.0,503.67,408.67
2016,12,27,13,0,284.0,215.0,4.1,17.0,357.0,523.63,424.18
2016,12,27,13,15,361.0,194.5,4.05,17.0,370.0,563.55,457.3
2016,12,27,13,30,438.0,174.0,4.0,17.0,383.0,617.75,500.47
2016,12,27,13,45,603.0,127.0,3.95,17.5,401.0,701.52,565.71
2016,12,27,14,0,768.0,80.0,3.9,18.0,419.0,763.37,610.89
2016,12,27,14,15,638.0,101.5,3.8,18.0,371.5,667.83,539.39
2016,12,27,14,30,508.0,123.0,3.7,18.0,324.0,564.76,460.3
2016,12,27,14,45,493.5,114.5,3.6,18.0,296.5,525.89,430.45
2016,12,27,15,0,479.0,106.0,3.5,18.0,269.0,486.51,399.3
2016,12,27,15,15,459.0,95.5,3.15,17.5,237.0,440.74,362.66
2016,12,27,15,30,439.0,85.0,2.8,17.0,205.0,395.4,325.46
2016,12,27,15,45,405.0,74.0,2.45,16.5,171.0,342.07,280.7
2016,12,27,16,0,371.0,63.0,2.1,16.0,137.0,291.13,236.71
2016,12,27,16,15,317.0,50.5,2.0,15.5,103.0,231.45,184.8
2016,12,27,16,30,263.0,38.0,1.9,15.0,69.0,177.07,135.69
2016,12,27,16,45,131.5,25.5,1.8,14.5,41.0,95.87,56.69
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,11.82,0.0
2016,12,27,17,15,0.0,6.5,1.7,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.0,1.65,2.0,28.5,80.35,0.0
2016,12,28,8,0,432.0,24.0,1.8,3.0,57.0,205.23,135.88
2016,12,28,8,15,533.5,31.5,2.0,3.5,99.5,284.39,228.46
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,371.14,308.61
2016,12,28,8,45,691.0,44.5,2.45,5.0,185.5,440.67,371.57
2016,12,28,9,0,747.0,50.0,2.7,6.0,229.0,514.02,435.32
2016,12,28,9,15,783.0,53.5,2.7,6.5,270.0,575.8,487.45
2016,12,28,9,30,819.0,57.0,2.7,7.0,311.0,638.54,538.31
2016,12,28,9,45,846.5,58.5,2.75,7.5,348.0,693.29,579.5
2016,12,28,10,0,874.0,60.0,2.8,8.0,385.0,740.87,614.13
2016,12,28,10,15,890.0,61.5,2.65,8.5,416.0,784.59,643.88
2016,12,28,10,30,906.0,63.0,2.5,9.0,447.0,826.39,671.36
2016,12,28,10,45,917.5,64.0,2.45,9.5,471.0,861.52,694.1
2016,12,28,11,0,929.0,65.0,2.4,10.0,495.0,893.94,714.59
2016,12,28,11,15,935.5,65.5,2.25,10.0,512.0,918.35,729.44
2016,12,28,11,30,942.0,66.0,2.1,10.0,529.0,939.45,741.81
2016,12,28,11,45,947.0,66.0,2.0,10.5,538.5,955.08,749.46
2016,12,28,12,0,952.0,66.0,1.9,11.0,548.0,967.11,754.65
2016,12,28,12,15,952.0,66.0,1.7,11.0,549.5,970.84,754.17
2016,12,28,12,30,952.0,66.0,1.5,11.0,551.0,970.81,751.1
2016,12,28,12,45,950.5,65.0,1.3,11.5,544.5,964.3,742.22
2016,12,28,13,0,949.0,64.0,1.1,12.0,538.0,954.07,730.87
2016,12,28,13,15,942.5,63.0,0.9,12.0,524.0,935.68,715.34
2016,12,28,13,30,936.0,62.0,0.7,12.0,510.0,913.84,697.57
2016,12,28,13,45,926.5,61.0,0.5,12.5,488.5,886.11,674.66
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,855.36,650.06
2016,12,28,14,15,902.5,58.5,0.3,13.0,438.5,817.08,625.6
2016,12,28,14,30,888.0,57.0,0.3,13.0,410.0,776.5,599.35
2016,12,28,14,45,866.5,55.0,0.3,13.0,375.5,728.01,567.09
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,678.3,533.31
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.0,620.7,494.41
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,568.35,455.96
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,500.41,403.34
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,434.98,350.1
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,355.97,284.41
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,283.51,220.04
2016,12,28,16,45,392.5,21.0,0.85,8.5,55.5,187.55,119.31
2016,12,28,17,0,249.0,12.0,1.0,8.0,19.0,90.68,0.0
2016,12,28,17,15,124.5,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,49.35,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,136.6,88.15
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,209.22,166.56
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,289.57,239.24
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,365.19,306.61
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,447.58,378.02
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,509.78,431.07
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,574.05,484.29
2016,12,29,9,45,738.5,72.5,3.5,10.0,326.0,632.65,530.52
2016,12,29,10,0,788.0,72.0,3.8,11.0,365.0,697.45,579.09
2016,12,29,10,15,808.5,74.0,4.0,11.5,396.5,743.3,612.74
2016,12,29,10,30,829.0,76.0,4.2,12.0,428.0,787.63,644.98
2016,12,29,10,45,851.0,75.5,4.45,12.5,454.0,828.29,674.77
2016,12,29,11,0,873.0,75.0,4.7,13.0,480.0,866.84,702.82
2016,12,29,11,15,882.5,76.0,4.85,13.0,498.0,893.91,722.93
2016,12,29,11,30,892.0,77.0,5.0,13.0,516.0,909.01,734.31
2016,12,29,11,45,906.5,75.0,5.2,13.0,528.5,930.21,750.78
2016,12,29,12,0,921.0,73.0,5.4,13.0,541.0,948.15,764.92
2016,12,29,12,15,924.5,73.0,5.6,13.0,544.0,955.11,771.11
2016,12,29,12,30,928.0,73.0,5.8,13.0,547.0,958.42,774.8
2016,12,29,12,45,701.0,126.0,6.05,13.0,482.0,827.29,677.46
2016,12,29,13,0,474.0,179.0,6.3,13.0,417.0,670.19,555.3
2016,12,29,13,15,704.5,122.5,6.4,12.5,465.5,811.71,670.3
2016,12,29,13,30,935.0,66.0,6.5,12.0,514.0,919.22,754.62
2016,12,29,13,45,930.5,63.5,6.65,12.0,494.0,893.93,736.35
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,865.37,716.09
2016,12,29,14,15,912.5,59.5,6.7,11.5,445.5,827.73,688.93
2016,12,29,14,30,899.0,58.0,6.6,11.0,417.0,787.7,659.64
2016,12,29,14,45,882.0,55.5,6.5,11.0,383.0,741.57,623.93
2016,12,29,15,0,865.0,53.0,6.4,11.0,349.0,693.85,586.49
2016,12,29,15,15,835.5,50.5,6.1,10.5,310.0,636.46,541.04
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,579.2,492.96
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,517.14,438.66
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,452.18,380.25
2016,12,29,16,15,647.5,34.5,4.85,8.0,141.5,372.97,308.75
2016,12,29,16,30,574.0,29.0,4.5,7.0,98.0,300.03,239.76
2016,12,29,16,45,433.0,21.0,4.15,6.5,60.0,204.28,136.32
2016,12,29,17,0,292.0,13.0,3.8,6.0,22.0,105.92,0.0
2016,12,29,17,15,146.0,6.5,3.65,5.5,11.0,5.91,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,74.24,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,190.06,124.97
2016,12,30,8,15,498.0,33.0,4.05,1.5,95.5,268.71,218.39
2016,12,30,8,30,601.0,41.0,4.3,2.0,137.0,354.84,299.64
2016,12,30,8,45,661.0,46.5,4.55,2.5,181.0,425.0,365.33
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,499.34,432.65
2016,12,30,9,15,760.0,56.0,4.95,3.0,266.5,562.6,489.37
2016,12,30,9,30,799.0,60.0,5.1,3.0,308.0,627.15,545.58
2016,12,30,9,45,826.0,62.5,5.3,3.5,345.5,682.25,590.17
2016,12,30,10,0,853.0,65.0,5.5,4.0,383.0,736.82,633.15
2016,12,30,10,15,871.0,67.0,5.55,4.0,414.5,782.86,669.13
2016,12,30,10,30,889.0,69.0,5.6,4.0,446.0,827.07,703.27
2016,12,30,10,45,904.0,69.5,5.65,4.5,471.5,856.78,724.38
2016,12,30,11,0,919.0,70.0,5.7,5.0,497.0,891.47,749.29
2016,12,30,11,15,643.0,133.5,5.65,5.0,437.5,757.61,642.63
2016,12,30,11,30,367.0,197.0,5.6,5.0,378.0,572.2,488.53
2016,12,30,11,45,194.0,196.0,5.6,5.5,292.0,400.19,342.2
2016,12,30,12,0,21.0,195.0,5.6,6.0,206.0,208.71,174.79
2016,12,30,12,15,487.0,132.5,5.55,6.0,382.0,631.36,540.02
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,978.06,810.26
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,972.97,804.08
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,964.11,797.41
2016,12,30,13,15,948.5,66.0,5.3,6.0,533.0,946.78,784.14
2016,12,30,13,30,943.0,65.0,5.2,6.0,519.0,925.94,768.39
2016,12,30,13,45,934.0,64.0,5.1,6.0,498.0,898.69,747.86
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,868.36,725.03
2016,12,30,14,15,911.5,61.5,4.85,5.5,449.0,830.82,697.55
2016,12,30,14,30,898.0,60.0,4.7,5.0,421.0,790.89,667.99
2016,12,30,14,45,877.5,58.5,4.6,5.0,386.5,743.57,631.33
2016,12,30,15,0,857.0,57.0,4.5,5.0,352.0,694.91,593.13
2016,12,30,15,15,828.0,54.0,4.05,4.5,312.5,643.0,551.01
2016,12,30,15,30,799.0,51.0,3.6,4.0,273.0,584.97,501.62
2016,12,30,15,45,751.5,47.5,3.15,4.0,230.0,515.83,440.67
2016,12,30,16,0,704.0,44.0,2.7,4.0,187.0,449.12,380.04
2016,12,30,16,15,630.0,38.0,2.35,3.0,143.0,369.63,308.58
2016,12,30,16,30,556.0,32.0,2.0,2.0,99.0,296.34,239.62
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.0,157.68,109.23
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,20.92,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,10.46,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
